Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  07:00:00,16.2834676476,0.867643373181,0.0,0.0,5.48122459637,1.0115996781,4.36503846521,4.36503846521
 01/01  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  11:00:00,14.4960761283,1.99482410232,6.00842775153,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  12:00:00,22.2825154978,3.9318206686,11.8578705548,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  13:00:00,23.479383444,4.21729524465,12.7692639249,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  14:00:00,30.8782409097,6.07166087035,18.3137557649,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  15:00:00,18.5918753874,3.03780119521,9.06124991774,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  16:00:00,15.4438771882,2.25251673973,6.69853617404,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  06:00:00,16.5204224291,1.1045981546,0.0,0.0,5.48122459637,1.0115996781,5.55713739362,5.55713739362
 01/02  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,12.9671266135,12.9671266135
 01/02  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,7.9455589381,7.9455589381
 01/02  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.57096838162,2.57096838162
 01/02  10:00:00,91.3342853699,31.1761256069,1.72274129278,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  11:00:00,108.802197429,31.1761256069,19.1906533517,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  12:00:00,119.034657967,31.1761256069,29.4231138894,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  13:00:00,114.828615608,31.1761256069,31.709895805,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/02  14:00:00,121.948987111,31.1761256069,32.3374430334,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  15:00:00,125.408878007,31.1761256069,35.7973339294,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  16:00:00,110.30705721,31.1761256069,20.6955131329,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  17:00:00,98.4287815841,31.1761256069,8.81723750702,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/02  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,10.7847823709,10.7847823709
 01/03  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,6.35698586528,6.35698586528
 01/03  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,1.20062057952,1.20062057952
 01/03  10:00:00,94.5360870019,31.1761256069,4.92454292482,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  11:00:00,105.29412127,31.1761256069,15.6825771925,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  12:00:00,113.02649083,31.1761256069,23.4149467527,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  13:00:00,109.463256078,31.1761256069,26.3445362751,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/03  14:00:00,116.291674068,31.1761256069,26.6801299911,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  15:00:00,115.303756736,31.1761256069,25.692212659,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  16:00:00,108.542911885,31.1761256069,18.9313678078,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  17:00:00,98.308863173,31.1761256069,8.69731909594,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/03  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,11.0915372988,11.0915372988
 01/04  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,6.97290709912,6.97290709912
 01/04  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.4516081339,2.4516081339
 01/04  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0797616223658,0.0797616223658
 01/04  11:00:00,98.1368754421,31.1761256069,8.52533136503,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  12:00:00,106.98491576,31.1761256069,17.373371683,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  13:00:00,100.786250635,31.1761256069,17.6675308326,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/04  14:00:00,108.262775589,31.1761256069,18.6512315119,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  15:00:00,100.375739538,31.1761256069,10.7641954608,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  16:00:00,95.1461560479,31.1761256069,5.53461197085,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  17:00:00,90.3240807957,31.1761256069,0.712536718592,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/04  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,14.1248509159,14.1248509159
 01/05  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,10.1587137609,10.1587137609
 01/05  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,6.28299747706,6.28299747706
 01/05  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.32133652747,1.32133652747
 01/05  11:00:00,93.6881132787,31.1761256069,4.07656920157,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  12:00:00,98.2237895247,31.1761256069,8.61224544764,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  13:00:00,93.4544530427,31.1761256069,10.3357332401,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/05  14:00:00,99.7859011301,31.1761256069,10.174357053,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  15:00:00,99.2660318331,31.1761256069,9.65448775603,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  16:00:00,91.7745088175,31.1761256069,2.16296474041,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  17:00:00,89.7052057859,31.1761256069,0.0936617088078,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/05  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.36003133556,6.36003133556
 01/06  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.76747929748,2.76747929748
 01/06  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0408908510207,0.0408908510207
 01/06  10:00:00,91.2221926865,31.1761256069,1.61064860939,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  11:00:00,99.0423102353,31.1761256069,9.43076615823,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  12:00:00,105.460519212,31.1761256069,15.848975135,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  13:00:00,98.0004304848,31.1761256069,14.8817106822,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/06  14:00:00,109.542374135,31.1761256069,19.9308300581,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  15:00:00,109.235299982,31.1761256069,19.6237559048,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  16:00:00,101.229066045,31.1761256069,11.6175219679,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  17:00:00,96.1202877448,31.1761256069,6.50874366768,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/06  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  08:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.95678492103,4.95678492103
 01/07  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,1.34444928563,1.34444928563
 01/07  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 01/07  11:00:00,55.9373390699,31.1761256069,7.55987571933,0.0,13.1549390313,4.04639871239,0.0,0.0
 01/07  12:00:00,70.1132944773,31.1761256069,21.7358311267,0.0,13.1549390313,4.04639871239,0.0,0.0
 01/07  13:00:00,56.1404169694,31.1761256069,18.471467088,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  14:00:00,52.0325024346,31.1761256069,14.3635525533,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  15:00:00,47.1562179928,31.1761256069,9.48726811147,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  16:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.00929693036523,0.00929693036523
 01/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  04:00:00,16.0615743032,0.645750028781,0.0,0.0,5.48122459637,1.0115996781,3.24871231852,3.24871231852
 01/08  05:00:00,17.2948895831,1.87906530863,0.0,0.0,5.48122459637,1.0115996781,9.45341439158,9.45341439158
 01/08  06:00:00,17.7582963334,2.34247205897,0.0,0.0,5.48122459637,1.0115996781,11.7847735108,11.7847735108
 01/08  07:00:00,20.1153764572,4.69955218275,0.0,0.0,5.48122459637,1.0115996781,24.665715813,24.665715813
 01/08  08:00:00,10.7027133484,2.72272240725,0.0,0.0,5.48122459637,1.0115996781,14.4827092727,14.4827092727
 01/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  13:00:00,9.37101026271,0.79243148429,2.08575450395,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  14:00:00,12.1019450801,1.53520029842,4.07392050726,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  15:00:00,11.3827569956,1.32802560103,3.5619071201,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  16:00:00,6.56137297678,0.018569822984,0.0499788793304,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  21:00:00,17.1199008583,1.70407658381,0.0,0.0,5.48122459637,1.0115996781,8.5730613129,8.5730613129
 01/08  22:00:00,18.8277095383,3.4118852638,0.0,0.0,5.48122459637,1.0115996781,17.3565397308,17.3565397308
 01/08  23:00:00,20.5811661614,5.16534188697,0.0,0.0,5.48122459637,1.0115996781,27.2033847237,27.2033847237
 01/08  24:00:00,21.4390941641,6.02326988963,0.0,0.0,5.48122459637,1.0115996781,31.9896263811,31.9896263811
 01/09  01:00:00,22.4469168446,7.0310925701,0.0,0.0,5.48122459637,1.0115996781,37.579255662,37.579255662
 01/09  02:00:00,22.7294112209,7.31358694642,0.0,0.0,5.48122459637,1.0115996781,39.0881445881,39.0881445881
 01/09  03:00:00,24.243253562,8.82742928758,0.0,0.0,5.48122459637,1.0115996781,47.3990937402,47.3990937402
 01/09  04:00:00,24.1725179438,8.75669366929,0.0,0.0,5.48122459637,1.0115996781,46.9058586309,46.9058586309
 01/09  05:00:00,25.4907717686,10.0749474941,0.0,0.0,5.48122459637,1.0115996781,54.2868825912,54.2868825912
 01/09  06:00:00,25.9780714652,10.5622471907,0.0,0.0,5.48122459637,1.0115996781,56.7304420863,56.7304420863
 01/09  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,67.5001194511,67.5001194511
 01/09  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,32.0351030937,32.0351030937
 01/09  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.0439822019,11.0439822019
 01/09  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,5.21179818681,5.21179818681
 01/09  11:00:00,90.2855750347,31.1761256069,0.674030957567,0.0,49.3310213673,9.10439710289,0.719760039871,0.719760039871
 01/09  12:00:00,98.4864185279,31.1761256069,8.87487445084,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/09  13:00:00,97.7070172692,31.1761256069,14.5882974665,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/09  14:00:00,105.531489982,31.1761256069,15.9199459053,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/09  15:00:00,101.841832667,31.1761256069,12.2302885902,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/09  16:00:00,98.1698461877,31.1761256069,8.55830211062,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/09  17:00:00,91.3470038239,31.1761256069,1.73545974679,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/09  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/09  21:00:00,16.757502869,1.34167859456,0.0,0.0,5.48122459637,1.0115996781,6.74986849921,6.74986849921
 01/09  22:00:00,18.3588017107,2.94297743626,0.0,0.0,5.48122459637,1.0115996781,14.8058639166,14.8058639166
 01/09  23:00:00,20.831130022,5.41530574758,0.0,0.0,5.48122459637,1.0115996781,27.2439329564,27.2439329564
 01/09  24:00:00,20.1721828164,4.75635854194,0.0,0.0,5.48122459637,1.0115996781,25.0342482285,25.0342482285
 01/10  01:00:00,22.7940727824,7.37824850791,0.0,0.0,5.48122459637,1.0115996781,38.7333414338,38.7333414338
 01/10  02:00:00,21.7802604346,6.36443616009,0.0,0.0,5.48122459637,1.0115996781,33.9780243385,33.9780243385
 01/10  03:00:00,25.0666327259,9.65080845145,0.0,0.0,5.48122459637,1.0115996781,51.1856902356,51.1856902356
 01/10  04:00:00,23.1269887871,7.71116451263,0.0,0.0,5.48122459637,1.0115996781,41.433816266,41.433816266
 01/10  05:00:00,26.176696908,10.7608726335,0.0,0.0,5.48122459637,1.0115996781,57.334999329,57.334999329
 01/10  06:00:00,23.6448711514,8.22904687693,0.0,0.0,5.48122459637,1.0115996781,44.3963133316,44.3963133316
 01/10  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,62.6116971881,62.6116971881
 01/10  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,28.8526426359,28.8526426359
 01/10  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,9.8025030577,9.8025030577
 01/10  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.65871049636,3.65871049636
 01/10  11:00:00,91.2094880178,31.1761256069,1.59794394067,0.0,49.3310213673,9.10439710289,0.130900193848,0.130900193848
 01/10  12:00:00,101.385710691,31.1761256069,11.774166614,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/10  13:00:00,98.7242966915,31.1761256069,15.6055768889,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/10  14:00:00,101.86279829,31.1761256069,12.2512542132,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/10  15:00:00,99.8179156667,31.1761256069,10.2063715896,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/10  16:00:00,94.0867692729,31.1761256069,4.47522519581,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/10  17:00:00,90.5200442179,31.1761256069,0.90850014081,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/10  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/10  24:00:00,17.10440547,1.68858119553,0.0,0.0,5.48122459637,1.0115996781,8.49510536003,8.49510536003
 01/11  01:00:00,18.4898586007,3.07403432623,0.0,0.0,5.48122459637,1.0115996781,15.4651997493,15.4651997493
 01/11  02:00:00,19.7018080747,4.28598380023,0.0,0.0,5.48122459637,1.0115996781,22.0203299818,22.0203299818
 01/11  03:00:00,20.1585305334,4.74270625892,0.0,0.0,5.48122459637,1.0115996781,24.9093326823,24.9093326823
 01/11  04:00:00,21.3749642213,5.95913994683,0.0,0.0,5.48122459637,1.0115996781,31.4012026447,31.4012026447
 01/11  05:00:00,21.9389044703,6.52308019582,0.0,0.0,5.48122459637,1.0115996781,34.8125552491,34.8125552491
 01/11  06:00:00,23.0550783456,7.63925407115,0.0,0.0,5.48122459637,1.0115996781,40.419621253,40.419621253
 01/11  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,36.0132208589,36.0132208589
 01/11  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,17.0891874731,17.0891874731
 01/11  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,7.60714787219,7.60714787219
 01/11  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.15210353826,1.15210353826
 01/11  11:00:00,95.5240032547,31.1761256069,5.91245917765,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  12:00:00,103.969422807,31.1761256069,14.3578787298,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  13:00:00,98.5392977881,31.1761256069,15.4205779855,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/11  14:00:00,103.714821827,31.1761256069,14.1032777497,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  15:00:00,99.5706888479,31.1761256069,9.9591447708,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  16:00:00,95.1873895312,31.1761256069,5.57584545412,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  17:00:00,91.0545993971,31.1761256069,1.44305532,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/11  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  01:00:00,16.2183605623,0.802536287865,0.0,0.0,5.48122459637,1.0115996781,4.03749037282,4.03749037282
 01/12  02:00:00,17.6599257305,2.24410145603,0.0,0.0,5.48122459637,1.0115996781,11.2898795498,11.2898795498
 01/12  03:00:00,18.0566802027,2.64085592827,0.0,0.0,5.48122459637,1.0115996781,13.2859168459,13.2859168459
 01/12  04:00:00,19.2995983946,3.88377412018,0.0,0.0,5.48122459637,1.0115996781,19.5389303356,19.5389303356
 01/12  05:00:00,18.3358108577,2.91998658319,0.0,0.0,5.48122459637,1.0115996781,14.9541567501,14.9541567501
 01/12  06:00:00,20.8702061386,5.45438186416,0.0,0.0,5.48122459637,1.0115996781,28.3985485488,28.3985485488
 01/12  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,17.9318037108,17.9318037108
 01/12  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,11.2199929272,11.2199929272
 01/12  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,3.63235061877,3.63235061877
 01/12  10:00:00,91.2718532426,31.1761256069,1.66030916548,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  11:00:00,103.595398769,31.1761256069,13.9838546917,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  12:00:00,111.590443145,31.1761256069,21.9788990678,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  13:00:00,107.578329057,31.1761256069,24.4596092544,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/12  14:00:00,117.565834643,31.1761256069,27.9542905654,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  15:00:00,112.087915629,31.1761256069,22.4763715517,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  16:00:00,103.850273591,31.1761256069,14.2387295142,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  17:00:00,96.3950952426,31.1761256069,6.78355116555,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/12  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,8.46016421554,8.46016421554
 01/13  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,4.2282460654,4.2282460654
 01/13  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.168542286893,0.168542286893
 01/13  10:00:00,95.9805082532,31.1761256069,6.36896417611,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  11:00:00,110.243502942,31.1761256069,20.6319588649,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  12:00:00,115.800942687,31.1761256069,26.1893986103,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  13:00:00,110.635469026,31.1761256069,27.5167492233,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/13  14:00:00,110.996653004,31.1761256069,21.3851089264,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  15:00:00,110.162955069,31.1761256069,20.5514109919,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  16:00:00,104.447946768,31.1761256069,14.8364026907,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  17:00:00,96.3426990006,31.1761256069,6.73115492356,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/13  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  08:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.43532120557,4.43532120557
 01/14  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,2.72085431865,2.72085431865
 01/14  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.2734085051,0.2734085051
 01/14  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.157828388417,0.157828388417
 01/14  12:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.138978932779,0.138978932779
 01/14  13:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  14:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,1.60447666128,1.60447666128
 01/14  15:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.93050768849,4.93050768849
 01/14  16:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.50057370931,5.50057370931
 01/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  11:00:00,7.76965591819,0.332001552908,0.944830090821,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  12:00:00,18.2651129207,3.02664955476,8.74563909147,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  13:00:00,21.383814318,3.80826332785,11.0827267156,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  14:00:00,22.4671835377,4.07104782676,11.9033114365,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  15:00:00,17.7583530038,2.86319276918,8.40233596019,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  16:00:00,8.82626391379,0.594628027888,1.73881161144,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  04:00:00,16.6816248414,1.26580056691,0.0,0.0,5.48122459637,1.0115996781,6.36813273131,6.36813273131
 01/16  05:00:00,18.1076521974,2.69182792295,0.0,0.0,5.48122459637,1.0115996781,13.5423525248,13.5423525248
 01/16  06:00:00,19.2088900233,3.79306574883,0.0,0.0,5.48122459637,1.0115996781,20.0272926088,20.0272926088
 01/16  07:00:00,20.4235291792,5.00770490471,0.0,0.0,5.48122459637,1.0115996781,26.5960877565,26.5960877565
 01/16  08:00:00,12.1487459978,4.16875505667,0.0,0.0,5.48122459637,1.0115996781,21.9053925844,21.9053925844
 01/16  09:00:00,6.51762650589,0.024802231422,0.0,0.0,5.48122459637,1.0115996781,0.544495424134,0.544495424134
 01/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  14:00:00,7.84765681582,0.362715164357,0.992117377001,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  15:00:00,7.94737727489,0.389793803025,1.0647591974,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/16  22:00:00,16.0896426077,0.673818333225,0.0,0.0,5.48122459637,1.0115996781,3.38992152076,3.38992152076
 01/16  23:00:00,17.8318920066,2.41606773212,0.0,0.0,5.48122459637,1.0115996781,12.1550269514,12.1550269514
 01/16  24:00:00,19.1370268801,3.72120260562,0.0,0.0,5.48122459637,1.0115996781,19.1911116461,19.1911116461
 01/17  01:00:00,20.5010871574,5.08526288289,0.0,0.0,5.48122459637,1.0115996781,26.5637543755,26.5637543755
 01/17  02:00:00,21.5774128963,6.16158862183,0.0,0.0,5.48122459637,1.0115996781,32.9429232844,32.9429232844
 01/17  03:00:00,23.0206713175,7.60484704304,0.0,0.0,5.48122459637,1.0115996781,40.152299396,40.152299396
 01/17  04:00:00,22.937136061,7.52131178653,0.0,0.0,5.48122459637,1.0115996781,40.6679136558,40.6679136558
 01/17  05:00:00,24.3981043864,8.98228011195,0.0,0.0,5.48122459637,1.0115996781,47.6445715232,47.6445715232
 01/17  06:00:00,22.832264796,7.41644052155,0.0,0.0,5.48122459637,1.0115996781,40.7699692026,40.7699692026
 01/17  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,26.5409845132,26.5409845132
 01/17  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,16.7721525026,16.7721525026
 01/17  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.38335703,11.38335703
 01/17  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,5.31956436171,5.31956436171
 01/17  11:00:00,90.6974838255,31.1761256069,1.08593974843,0.0,49.3310213673,9.10439710289,0.815696224179,0.815696224179
 01/17  12:00:00,99.2822598536,31.1761256069,9.67071577652,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/17  13:00:00,99.1407413224,31.1761256069,16.0220215198,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/17  14:00:00,109.084822325,31.1761256069,19.4732782483,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/17  15:00:00,107.683374653,31.1761256069,18.0718305758,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/17  16:00:00,101.016755319,31.1761256069,11.4052112417,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/17  17:00:00,93.78466808,31.1761256069,4.17312400289,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/17  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/17  23:00:00,16.9018397337,1.48601545919,0.0,0.0,5.48122459637,1.0115996781,7.4760147311,7.4760147311
 01/17  24:00:00,19.3346448985,3.91882062408,0.0,0.0,5.48122459637,1.0115996781,19.7152462533,19.7152462533
 01/18  01:00:00,18.9274468421,3.51162256761,0.0,0.0,5.48122459637,1.0115996781,17.8494676396,17.8494676396
 01/18  02:00:00,20.7350355232,5.31921124871,0.0,0.0,5.48122459637,1.0115996781,27.6430484974,27.6430484974
 01/18  03:00:00,19.835125152,4.41930087757,0.0,0.0,5.48122459637,1.0115996781,23.3569157396,23.3569157396
 01/18  04:00:00,22.7758200443,7.35999576983,0.0,0.0,5.48122459637,1.0115996781,38.7238718404,38.7238718404
 01/18  05:00:00,21.5824638234,6.16663954896,0.0,0.0,5.48122459637,1.0115996781,32.8191121882,32.8191121882
 01/18  06:00:00,24.0003863239,8.58456204947,0.0,0.0,5.48122459637,1.0115996781,45.4196438032,45.4196438032
 01/18  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,29.9747683152,29.9747683152
 01/18  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,15.0736624712,15.0736624712
 01/18  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,8.66136905261,8.66136905261
 01/18  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.06548327599,3.06548327599
 01/18  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.27425959182,1.27425959182
 01/18  12:00:00,89.6315411786,31.1761256069,0.0199971015373,0.0,49.3310213673,9.10439710289,0.169295053281,0.169295053281
 01/18  13:00:00,96.5353347733,31.1761256069,13.4166149707,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/18  14:00:00,94.1322637672,31.1761256069,4.52071969013,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/18  15:00:00,91.4453947274,31.1761256069,1.83385065029,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/18  16:00:00,90.1387296083,31.1761256069,0.527185531226,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/18  17:00:00,90.2154745773,31.1761256069,0.603930500174,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/18  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,13.108344072,13.108344072
 01/19  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,8.50211891083,8.50211891083
 01/19  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,4.22174347109,4.22174347109
 01/19  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.717426866445,0.717426866445
 01/19  11:00:00,94.8700644262,31.1761256069,5.25852034916,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  12:00:00,97.5280844954,31.1761256069,7.91654041831,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  13:00:00,97.0892922113,31.1761256069,13.9705724087,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/19  14:00:00,102.726314766,31.1761256069,13.1147706886,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  15:00:00,103.667590251,31.1761256069,14.0560461743,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  16:00:00,104.349022022,31.1761256069,14.7374779454,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  17:00:00,92.4545788282,31.1761256069,2.8430347511,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/19  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  06:00:00,16.1362697329,0.720445458483,0.0,0.0,5.48122459637,1.0115996781,3.62449853888,3.62449853888
 01/20  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,15.7822342445,15.7822342445
 01/20  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,12.4297788837,12.4297788837
 01/20  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,9.18003026058,9.18003026058
 01/20  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.60943205596,4.60943205596
 01/20  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.988177764112,0.988177764112
 01/20  12:00:00,90.0883218976,31.1761256069,0.476777820516,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/20  13:00:00,87.0988116201,31.1761256069,3.98009181752,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/20  14:00:00,93.7793130331,31.1761256069,4.16776895604,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/20  15:00:00,91.6842107238,31.1761256069,2.07266664667,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/20  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/20  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.035095216604,0.035095216604
 01/20  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  23:00:00,16.7089461109,1.29312183642,0.0,0.0,5.48122459637,1.0115996781,6.50558366564,6.50558366564
 01/20  24:00:00,18.3762569033,2.96043262883,0.0,0.0,5.48122459637,1.0115996781,14.8936794747,14.8936794747
 01/21  01:00:00,19.4991304234,4.08330614897,0.0,0.0,5.48122459637,1.0115996781,21.1786524133,21.1786524133
 01/21  02:00:00,20.3706038162,4.95477954172,0.0,0.0,5.48122459637,1.0115996781,26.5876000125,26.5876000125
 01/21  03:00:00,21.7613721503,6.34554787579,0.0,0.0,5.48122459637,1.0115996781,33.5332090852,33.5332090852
 01/21  04:00:00,22.0545903275,6.63876605303,0.0,0.0,5.48122459637,1.0115996781,35.9234012074,35.9234012074
 01/21  05:00:00,23.3861554099,7.9703311354,0.0,0.0,5.48122459637,1.0115996781,42.3329569227,42.3329569227
 01/21  06:00:00,23.2232934807,7.80746920624,0.0,0.0,5.48122459637,1.0115996781,42.5633636394,42.5633636394
 01/21  07:00:00,23.1441002627,7.72827598819,0.0,0.0,5.48122459637,1.0115996781,41.3127247825,41.3127247825
 01/21  08:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,22.3095592153,22.3095592153
 01/21  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,13.5675675238,13.5675675238
 01/21  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,7.73239313892,7.73239313892
 01/21  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,3.78642894426,3.78642894426
 01/21  12:00:00,52.4022359831,31.1761256069,4.02477263257,0.0,13.1549390313,4.04639871239,0.824681872219,0.824681872219
 01/21  13:00:00,46.6095107314,31.1761256069,8.94056084999,0.0,5.48122459637,1.0115996781,0.0271403659559,0.0271403659559
 01/21  14:00:00,46.3748946536,31.1761256069,8.70594477226,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  15:00:00,44.2759942775,31.1761256069,6.60704439617,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  16:00:00,39.100706619,31.1761256069,1.43175673764,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  23:00:00,16.3367656627,0.920941388194,0.0,0.0,5.48122459637,1.0115996781,4.63317615039,4.63317615039
 01/21  24:00:00,17.5936571057,2.17783283127,0.0,0.0,5.48122459637,1.0115996781,10.9564878534,10.9564878534
 01/22  01:00:00,18.9431884652,3.52736419069,0.0,0.0,5.48122459637,1.0115996781,18.5750641552,18.5750641552
 01/22  02:00:00,20.4761086083,5.06028433379,0.0,0.0,5.48122459637,1.0115996781,27.0063839998,27.0063839998
 01/22  03:00:00,20.9428497281,5.52702545368,0.0,0.0,5.48122459637,1.0115996781,29.6997941922,29.6997941922
 01/22  04:00:00,21.5571747276,6.14135045318,0.0,0.0,5.48122459637,1.0115996781,33.3040817673,33.3040817673
 01/22  05:00:00,21.801182457,6.3853581825,0.0,0.0,5.48122459637,1.0115996781,34.4980882762,34.4980882762
 01/22  06:00:00,22.6837017001,7.2678774256,0.0,0.0,5.48122459637,1.0115996781,39.5963216166,39.5963216166
 01/22  07:00:00,21.7858046088,6.36998033434,0.0,0.0,5.48122459637,1.0115996781,34.741244437,34.741244437
 01/22  08:00:00,13.1197037684,5.13971282728,0.0,0.0,5.48122459637,1.0115996781,28.7276927856,28.7276927856
 01/22  09:00:00,7.85094424986,1.35811997539,0.0,0.0,5.48122459637,1.0115996781,8.66923970292,8.66923970292
