Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/22  10:00:00,6.55319144188,0.0603671674144,0.0,0.0,5.48122459637,1.0115996781,1.32526972537,1.32526972537
 01/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  20:00:00,16.3215519475,0.905727672986,0.0,0.0,5.48122459637,1.0115996781,4.55663727032,4.55663727032
 01/22  21:00:00,18.4526102094,3.03678593492,0.0,0.0,5.48122459637,1.0115996781,15.2778063272,15.2778063272
 01/22  22:00:00,19.9555339494,4.53970967492,0.0,0.0,5.48122459637,1.0115996781,24.1092055079,24.1092055079
 01/22  23:00:00,21.3900773211,5.97425304664,0.0,0.0,5.48122459637,1.0115996781,31.4640808343,31.4640808343
 01/22  24:00:00,21.3958025391,5.97997826464,0.0,0.0,5.48122459637,1.0115996781,32.200880956,32.200880956
 01/23  01:00:00,22.8053035369,7.38947926239,0.0,0.0,5.48122459637,1.0115996781,39.053649674,39.053649674
 01/23  02:00:00,23.9645977966,8.54877352209,0.0,0.0,5.48122459637,1.0115996781,46.2057499315,46.2057499315
 01/23  03:00:00,25.9493977195,10.5335734451,0.0,0.0,5.48122459637,1.0115996781,55.9682151041,55.9682151041
 01/23  04:00:00,25.6753852837,10.2595610092,0.0,0.0,5.48122459637,1.0115996781,55.9007395134,55.9007395134
 01/23  05:00:00,26.5101024156,11.0942781411,0.0,0.0,5.48122459637,1.0115996781,59.2847438496,59.2847438496
 01/23  06:00:00,25.2935756309,9.87775135645,0.0,0.0,5.48122459637,1.0115996781,54.1707357584,54.1707357584
 01/23  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,56.0097619182,56.0097619182
 01/23  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,27.0212823503,27.0212823503
 01/23  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,9.91252751493,9.91252751493
 01/23  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.71410375571,1.71410375571
 01/23  11:00:00,97.1617727354,31.1761256069,7.55022865833,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  12:00:00,106.950591575,31.1761256069,17.3390474978,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  13:00:00,108.683733475,31.1761256069,25.5650136719,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/23  14:00:00,116.277614574,31.1761256069,26.6660704972,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  15:00:00,110.614747043,31.1761256069,21.0032029655,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  16:00:00,106.391088284,31.1761256069,16.7795442074,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  17:00:00,98.9982172404,31.1761256069,9.38667316332,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/23  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/24  03:00:00,17.3340141831,1.91818990862,0.0,0.0,5.48122459637,1.0115996781,9.65024685661,9.65024685661
 01/24  04:00:00,20.0203118923,4.60448761783,0.0,0.0,5.48122459637,1.0115996781,23.8044986174,23.8044986174
 01/24  05:00:00,22.4172681508,7.00144387638,0.0,0.0,5.48122459637,1.0115996781,36.6911817696,36.6911817696
 01/24  06:00:00,23.1537806025,7.73795632802,0.0,0.0,5.48122459637,1.0115996781,41.6628542707,41.6628542707
 01/24  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,47.528826437,47.528826437
 01/24  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,25.9232110095,25.9232110095
 01/24  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.4974387623,11.4974387623
 01/24  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,7.02041946615,7.02041946615
 01/24  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.65104014449,3.65104014449
 01/24  12:00:00,90.6458183243,31.1761256069,1.03427424723,0.0,49.3310213673,9.10439710289,1.4568028508,1.4568028508
 01/24  13:00:00,88.2455019398,31.1761256069,5.12678213715,0.0,43.8497967709,8.09279742479,0.332510803528,0.332510803528
 01/24  14:00:00,95.3661465568,31.1761256069,5.75460247968,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  15:00:00,94.0875745261,31.1761256069,4.47603044898,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  16:00:00,90.9408013742,31.1761256069,1.32925729707,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/24  19:00:00,16.7924195323,1.37659525787,0.0,0.0,5.48122459637,1.0115996781,6.92553120021,6.92553120021
 01/24  20:00:00,19.9053969686,4.48957269414,0.0,0.0,5.48122459637,1.0115996781,22.5866503543,22.5866503543
 01/24  21:00:00,23.7150246783,8.29920040381,0.0,0.0,5.48122459637,1.0115996781,43.3927275339,43.3927275339
 01/24  22:00:00,22.3201167247,6.90429245022,0.0,0.0,5.48122459637,1.0115996781,36.5460242058,36.5460242058
 01/24  23:00:00,26.2018979484,10.786073674,0.0,0.0,5.48122459637,1.0115996781,57.4247328211,57.4247328211
 01/24  24:00:00,24.4539077502,9.03808347575,0.0,0.0,5.48122459637,1.0115996781,48.4026468792,48.4026468792
 01/25  01:00:00,28.5738262432,13.1580019687,0.0,0.0,5.48122459637,1.0115996781,70.6901449686,70.6901449686
 01/25  02:00:00,26.0268298154,10.6110055409,0.0,0.0,5.48122459637,1.0115996781,57.1565862081,57.1565862081
 01/25  03:00:00,31.083834951,15.6680106765,0.0,0.0,5.48122459637,1.0115996781,84.3843106209,84.3843106209
 01/25  04:00:00,27.6190525691,12.2032282946,0.0,0.0,5.48122459637,1.0115996781,65.8778898087,65.8778898087
 01/25  05:00:00,32.4360192942,17.0201950198,0.0,0.0,5.48122459637,1.0115996781,91.8471527595,91.8471527595
 01/25  06:00:00,28.6746238642,13.2587995898,0.0,0.0,5.48122459637,1.0115996781,71.7528821306,71.7528821306
 01/25  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,109.64054208,109.64054208
 01/25  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,65.5033802862,65.5033802862
 01/25  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,15.6666257925,15.6666257925
 01/25  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,9.17126326624,9.17126326624
 01/25  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.38755481105,4.38755481105
 01/25  12:00:00,89.8893471585,31.1761256069,0.277803081445,0.0,49.3310213673,9.10439710289,1.37003960878,1.37003960878
 01/25  13:00:00,88.9908897372,31.1761256069,5.87216993457,0.0,43.8497967709,8.09279742479,0.0674837645754,0.0674837645754
 01/25  14:00:00,92.7230180835,31.1761256069,3.11147400636,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/25  15:00:00,91.5664876786,31.1761256069,1.95494360147,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/25  16:00:00,89.9909557715,31.1761256069,0.379411694409,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/25  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/25  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/25  20:00:00,17.6148854631,2.19906118866,0.0,0.0,5.48122459637,1.0115996781,11.0632858759,11.0632858759
 01/25  21:00:00,20.8559971699,5.44017289539,0.0,0.0,5.48122459637,1.0115996781,27.9423075573,27.9423075573
 01/25  22:00:00,20.8710290265,5.45520475205,0.0,0.0,5.48122459637,1.0115996781,28.9096793159,28.9096793159
 01/25  23:00:00,25.1842501987,9.76842592425,0.0,0.0,5.48122459637,1.0115996781,51.651300806,51.651300806
 01/25  24:00:00,23.14405841,7.72823413553,0.0,0.0,5.48122459637,1.0115996781,41.6179884902,41.6179884902
 01/26  01:00:00,26.6182951872,11.2024709127,0.0,0.0,5.48122459637,1.0115996781,59.7319545865,59.7319545865
 01/26  02:00:00,24.4396782374,9.02385396293,0.0,0.0,5.48122459637,1.0115996781,48.6759194809,48.6759194809
 01/26  03:00:00,27.6369681476,12.2211438731,0.0,0.0,5.48122459637,1.0115996781,65.4279259131,65.4279259131
 01/26  04:00:00,24.5997150911,9.18389081665,0.0,0.0,5.48122459637,1.0115996781,49.8348437229,49.8348437229
 01/26  05:00:00,28.6094674577,13.1936431832,0.0,0.0,5.48122459637,1.0115996781,70.9639506181,70.9639506181
 01/26  06:00:00,25.9353376856,10.5195134112,0.0,0.0,5.48122459637,1.0115996781,57.2117750753,57.2117750753
 01/26  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,90.7035321893,90.7035321893
 01/26  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,51.0215147264,51.0215147264
 01/26  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,12.8106013422,12.8106013422
 01/26  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.5019917104,6.5019917104
 01/26  11:00:00,90.3143555014,31.1761256069,0.702811424357,0.0,49.3310213673,9.10439710289,1.45332577306,1.45332577306
 01/26  12:00:00,98.8148821822,31.1761256069,9.20333810516,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  13:00:00,96.6183326496,31.1761256069,13.4996128469,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/26  14:00:00,106.634958615,31.1761256069,17.0234145384,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  15:00:00,106.100525273,31.1761256069,16.4889811958,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  16:00:00,100.421613252,31.1761256069,10.8100691745,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  17:00:00,92.4849166621,31.1761256069,2.87337258497,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/26  21:00:00,16.6975207315,1.281696457,0.0,0.0,5.48122459637,1.0115996781,6.44810357395,6.44810357395
 01/26  22:00:00,18.094278866,2.67845459156,0.0,0.0,5.48122459637,1.0115996781,13.4750724559,13.4750724559
 01/26  23:00:00,20.4932682928,5.07744401838,0.0,0.0,5.48122459637,1.0115996781,25.5441799364,25.5441799364
 01/26  24:00:00,20.0624539815,4.64662970706,0.0,0.0,5.48122459637,1.0115996781,23.7206163538,23.7206163538
 01/27  01:00:00,23.5305833197,8.11475904519,0.0,0.0,5.48122459637,1.0115996781,42.3277760452,42.3277760452
 01/27  02:00:00,22.4019677161,6.98614344159,0.0,0.0,5.48122459637,1.0115996781,36.9996888452,36.9996888452
 01/27  03:00:00,25.5858263315,10.170002057,0.0,0.0,5.48122459637,1.0115996781,53.5479773738,53.5479773738
 01/27  04:00:00,23.3098436253,7.89401935087,0.0,0.0,5.48122459637,1.0115996781,42.0620594818,42.0620594818
 01/27  05:00:00,26.6042196426,11.1883953681,0.0,0.0,5.48122459637,1.0115996781,59.2145931309,59.2145931309
 01/27  06:00:00,24.673553126,9.25772885149,0.0,0.0,5.48122459637,1.0115996781,49.6508946741,49.6508946741
 01/27  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,78.7655915982,78.7655915982
 01/27  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,37.8558333332,37.8558333332
 01/27  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,10.0877316248,10.0877316248
 01/27  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.40862568192,3.40862568192
 01/27  11:00:00,95.5840408428,31.1761256069,5.97249676568,0.0,49.3310213673,9.10439710289,0.00612612865778,0.00612612865778
 01/27  12:00:00,105.286841245,31.1761256069,15.6752971682,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  13:00:00,100.689312953,31.1761256069,17.5705931502,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/27  14:00:00,105.936341387,31.1761256069,16.3247973098,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  15:00:00,107.720355064,31.1761256069,18.1088109872,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  16:00:00,101.554423037,31.1761256069,11.9428789601,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  17:00:00,93.3436897582,31.1761256069,3.73214568113,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  02:00:00,16.4279163418,1.01209206732,0.0,0.0,5.48122459637,1.0115996781,5.09174730162,5.09174730162
 01/28  03:00:00,17.0200178403,1.60419356583,0.0,0.0,5.48122459637,1.0115996781,8.07055852313,8.07055852313
 01/28  04:00:00,17.0985410402,1.68271676575,0.0,0.0,5.48122459637,1.0115996781,8.46560192306,8.46560192306
 01/28  05:00:00,18.9316921285,3.51586785403,0.0,0.0,5.48122459637,1.0115996781,17.6880258592,17.6880258592
 01/28  06:00:00,18.8721459543,3.45632167987,0.0,0.0,5.48122459637,1.0115996781,17.709649796,17.709649796
 01/28  07:00:00,20.3583382642,4.94251398977,0.0,0.0,5.48122459637,1.0115996781,25.740371087,25.740371087
 01/28  08:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,15.171560549,15.171560549
 01/28  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,6.80335362442,6.80335362442
 01/28  10:00:00,48.9866008421,31.1761256069,0.60913749156,0.0,13.1549390313,4.04639871239,0.664451725449,0.664451725449
 01/28  11:00:00,60.3744682218,31.1761256069,11.9970048712,0.0,13.1549390313,4.04639871239,0.0,0.0
 01/28  12:00:00,61.2218049852,31.1761256069,12.8443416346,0.0,13.1549390313,4.04639871239,0.0,0.0
 01/28  13:00:00,57.9591132606,31.1761256069,20.2901633793,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  14:00:00,59.1320964247,31.1761256069,21.4631465434,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  15:00:00,55.7636443165,31.1761256069,18.0946944351,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  16:00:00,47.5295110287,31.1761256069,9.86056114736,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  05:00:00,16.0420882912,0.626264016739,0.0,0.0,5.48122459637,1.0115996781,3.15067988408,3.15067988408
 01/29  06:00:00,16.9339135014,1.51808922696,0.0,0.0,5.48122459637,1.0115996781,7.63737507151,7.63737507151
 01/29  07:00:00,17.0338561562,1.61803188177,0.0,0.0,5.48122459637,1.0115996781,8.14017788895,8.14017788895
 01/29  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  11:00:00,8.89714316162,0.59800107172,1.80631781544,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  12:00:00,15.7978930579,2.29721871679,7.00785006663,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  14:00:00,9.47606019776,0.731574619729,2.25166130356,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  15:00:00,8.89708171376,0.593149817588,1.81110762171,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.72941712828,6.72941712828
 01/30  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.58683296484,3.58683296484
 01/30  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,1.16967668243,1.16967668243
 01/30  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  12:00:00,90.5746963043,31.1761256069,0.963152227217,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  13:00:00,84.3723149481,31.1761256069,1.25359514547,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/30  14:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  15:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.893137482624,0.893137482624
 01/30  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,2.26113174157,2.26113174157
 01/30  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.70318261011,4.70318261011
 01/30  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  22:00:00,18.0497649866,2.63394071218,0.0,0.0,5.48122459637,1.0115996781,13.2511269943,13.2511269943
 01/30  23:00:00,17.0908391596,1.67501488512,0.0,0.0,5.48122459637,1.0115996781,8.86083288215,8.86083288215
 01/30  24:00:00,17.382947189,1.96712291453,0.0,0.0,5.48122459637,1.0115996781,10.4582232789,10.4582232789
 01/31  01:00:00,18.199598716,2.7837744415,0.0,0.0,5.48122459637,1.0115996781,15.0776719989,15.0776719989
 01/31  02:00:00,19.6850997766,4.26927550211,0.0,0.0,5.48122459637,1.0115996781,23.0883981271,23.0883981271
 01/31  03:00:00,20.6713166536,5.25549237909,0.0,0.0,5.48122459637,1.0115996781,28.3235184576,28.3235184576
 01/31  04:00:00,21.093776087,5.67795181257,0.0,0.0,5.48122459637,1.0115996781,31.0122311405,31.0122311405
 01/31  05:00:00,20.5523790502,5.13655477571,0.0,0.0,5.48122459637,1.0115996781,28.0924584514,28.0924584514
 01/31  06:00:00,21.7136722509,6.29784797647,0.0,0.0,5.48122459637,1.0115996781,34.6051851243,34.6051851243
 01/31  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,32.8406838756,32.8406838756
 01/31  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,20.5417522444,20.5417522444
 01/31  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.8864256387,11.8864256387
 01/31  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,7.24946499072,7.24946499072
 01/31  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.55322229916,3.55322229916
 01/31  12:00:00,95.686945287,31.1761256069,6.07540120993,0.0,49.3310213673,9.10439710289,0.491044126324,0.491044126324
 01/31  13:00:00,93.8770262968,31.1761256069,10.7583064942,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/31  14:00:00,100.661730505,31.1761256069,11.0501864277,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  15:00:00,96.663085959,31.1761256069,7.05154188191,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  16:00:00,92.1143262443,31.1761256069,2.50278216719,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  20:00:00,17.4346969259,2.01887265147,0.0,0.0,5.48122459637,1.0115996781,10.1567729927,10.1567729927
 01/31  21:00:00,19.1490210514,3.7331967769,0.0,0.0,5.48122459637,1.0115996781,18.9692239126,18.9692239126
 01/31  22:00:00,19.6720737224,4.25624944793,0.0,0.0,5.48122459637,1.0115996781,22.20892455,22.20892455
 01/31  23:00:00,19.1901276062,3.77430333176,0.0,0.0,5.48122459637,1.0115996781,19.7847290295,19.7847290295
 01/31  24:00:00,18.7915691203,3.37574484588,0.0,0.0,5.48122459637,1.0115996781,17.5591524331,17.5591524331
 02/01  01:00:00,16.5426364325,1.12681215808,0.0,0.0,5.48122459637,1.0115996781,5.6688941161,5.6688941161
 02/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,13.650563438,13.650563438
 02/01  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,8.10808182122,8.10808182122
 02/01  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,3.68578477527,3.68578477527
 02/01  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0849258263429,0.0849258263429
 02/01  11:00:00,96.7499006739,31.1761256069,7.13835659681,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  12:00:00,102.034947421,31.1761256069,12.4234033435,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  13:00:00,97.4720941359,31.1761256069,14.3533743333,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/01  14:00:00,106.419923893,31.1761256069,16.8083798156,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  15:00:00,100.312794094,31.1761256069,10.7012500164,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  16:00:00,97.9749293616,31.1761256069,8.36338528453,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  17:00:00,93.535088618,31.1761256069,3.92354454086,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.85122817188,4.85122817188
 02/02  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.27222349284,1.27222349284
 02/02  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 02/02  10:00:00,96.6404438858,31.1761256069,7.02889980868,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  11:00:00,107.096237951,31.1761256069,17.4846938742,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  12:00:00,108.680875468,31.1761256069,19.0693313908,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  13:00:00,105.602834747,31.1761256069,22.4841149448,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/02  14:00:00,111.821238635,31.1761256069,22.209694558,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  15:00:00,108.401551984,31.1761256069,18.7900079067,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  16:00:00,97.358700394,31.1761256069,7.74715631696,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  17:00:00,92.3705068259,31.1761256069,2.75896274877,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/03  01:00:00,18.6278551491,3.21203087461,0.0,0.0,5.48122459637,1.0115996781,16.1594484007,16.1594484007
 02/03  02:00:00,18.3320931986,2.91626892414,0.0,0.0,5.48122459637,1.0115996781,15.6990278104,15.6990278104
 02/03  03:00:00,20.0117587876,4.59593451315,0.0,0.0,5.48122459637,1.0115996781,24.6292486159,24.6292486159
 02/03  04:00:00,19.6531998315,4.23737555708,0.0,0.0,5.48122459637,1.0115996781,23.1659752126,23.1659752126
 02/03  05:00:00,23.1294456998,7.71362142536,0.0,0.0,5.48122459637,1.0115996781,41.5190097345,41.5190097345
 02/03  06:00:00,22.8184118918,7.40258761732,0.0,0.0,5.48122459637,1.0115996781,40.3558814332,40.3558814332
 02/03  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,61.4490959586,61.4490959586
 02/03  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,34.691496897,34.691496897
 02/03  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,14.9861824029,14.9861824029
 02/03  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,11.3436933823,11.3436933823
 02/03  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,7.35008341264,7.35008341264
 02/03  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.87026739518,3.87026739518
 02/03  13:00:00,83.1187198026,31.1761256069,0.0,0.0,43.8497967709,8.09279742479,2.69092074298,2.69092074298
 02/03  14:00:00,89.6454017118,31.1761256069,0.0338576347284,0.0,49.3310213673,9.10439710289,0.822337198586,0.822337198586
 02/03  15:00:00,92.1277919597,31.1761256069,2.51624788261,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.27548696112,1.27548696112
 02/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/03  19:00:00,16.4582101102,1.04238583575,0.0,0.0,5.48122459637,1.0115996781,5.24415261993,5.24415261993
 02/03  20:00:00,20.3902575937,4.9744333192,0.0,0.0,5.48122459637,1.0115996781,25.9585541088,25.9585541088
 02/03  21:00:00,22.7029491447,7.28712487024,0.0,0.0,5.48122459637,1.0115996781,38.7813362057,38.7813362057
 02/03  22:00:00,25.1255859133,9.70976163888,0.0,0.0,5.48122459637,1.0115996781,52.0356577333,52.0356577333
 02/03  23:00:00,25.7664176678,10.3505933934,0.0,0.0,5.48122459637,1.0115996781,55.6426719974,55.6426719974
 02/03  24:00:00,28.2040967039,12.7882724295,0.0,0.0,5.48122459637,1.0115996781,69.0496263015,69.0496263015
 02/04  01:00:00,28.3023058318,12.8864815573,0.0,0.0,5.48122459637,1.0115996781,69.5777138965,69.5777138965
 02/04  02:00:00,30.8736391718,15.4578148973,0.0,0.0,5.48122459637,1.0115996781,83.7976764877,83.7976764877
 02/04  03:00:00,30.5842942413,15.1684699668,0.0,0.0,5.48122459637,1.0115996781,82.0745566685,82.0745566685
 02/04  04:00:00,33.3947165278,17.9788922534,0.0,0.0,5.48122459637,1.0115996781,97.6974559542,97.6974559542
 02/04  05:00:00,32.6286111943,17.2127869199,0.0,0.0,5.48122459637,1.0115996781,98.5040024492,98.5040024492
 02/04  06:00:00,36.5397799368,21.1239556623,0.0,0.0,5.48122459637,1.0115996781,142.505263733,142.505263733
 02/04  07:00:00,34.6341582362,19.2183339618,0.0,0.0,5.48122459637,1.0115996781,144.083985212,144.083985212
 02/04  08:00:00,37.6441478513,31.1513235768,0.0,0.0,5.48122459637,1.0115996781,140.512602596,140.512602596
 02/04  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,38.0167636758,38.0167636758
 02/04  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,15.0331477212,15.0331477212
 02/04  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,8.9785268006,8.9785268006
 02/04  12:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,4.59352605621,4.59352605621
 02/04  13:00:00,38.0015362447,31.1761256069,0.332586363358,0.0,5.48122459637,1.0115996781,3.01109964557,3.01109964557
 02/04  14:00:00,38.4277439657,31.1761256069,0.758794084339,0.0,5.48122459637,1.0115996781,2.00449546368,2.00449546368
 02/04  15:00:00,37.9111193211,31.1761256069,0.242169439756,0.0,5.48122459637,1.0115996781,1.18601608051,1.18601608051
 02/04  16:00:00,37.8771255009,31.1761256069,0.208175619557,0.0,5.48122459637,1.0115996781,0.425780944272,0.425780944272
 02/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  21:00:00,19.0372152077,3.62139093322,0.0,0.0,5.48122459637,1.0115996781,18.5895033992,18.5895033992
 02/04  22:00:00,18.9447535327,3.52892925826,0.0,0.0,5.48122459637,1.0115996781,18.7582615376,18.7582615376
 02/04  23:00:00,22.861198053,7.44537377854,0.0,0.0,5.48122459637,1.0115996781,39.8210563386,39.8210563386
 02/04  24:00:00,22.6124825245,7.19665825006,0.0,0.0,5.48122459637,1.0115996781,38.7611806005,38.7611806005
 02/05  01:00:00,25.8535015062,10.4376772317,0.0,0.0,5.48122459637,1.0115996781,56.5231002507,56.5231002507
 02/05  02:00:00,23.427339516,8.01151524157,0.0,0.0,5.48122459637,1.0115996781,43.5324483556,43.5324483556
 02/05  03:00:00,27.5629804214,12.1471561469,0.0,0.0,5.48122459637,1.0115996781,65.7772587216,65.7772587216
 02/05  04:00:00,24.7989526957,9.38312842119,0.0,0.0,5.48122459637,1.0115996781,51.0033522557,51.0033522557
 02/05  05:00:00,27.4541970694,12.0383727949,0.0,0.0,5.48122459637,1.0115996781,65.4877554433,65.4877554433
 02/05  06:00:00,24.7095378339,9.29371355943,0.0,0.0,5.48122459637,1.0115996781,50.6533701518,50.6533701518
 02/05  07:00:00,28.6898456847,13.2740214102,0.0,0.0,5.48122459637,1.0115996781,72.1523156242,72.1523156242
 02/05  08:00:00,14.2147403558,7.72191608134,0.0,0.0,5.48122459637,1.0115996781,42.4773009952,42.4773009952
 02/05  09:00:00,8.73044959154,2.23762531707,0.0,0.0,5.48122459637,1.0115996781,13.6619005723,13.6619005723
 02/05  10:00:00,6.49806034267,0.00523606820743,0.0,0.0,5.48122459637,1.0115996781,0.114949946676,0.114949946676
 02/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  13:00:00,11.4225463119,1.34484684288,3.58487519453,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  14:00:00,11.8508471358,1.45142692976,3.90659593156,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  02:00:00,16.4568565049,1.0410322304,0.0,0.0,5.48122459637,1.0115996781,5.23734274899,5.23734274899
 02/06  03:00:00,16.5088970969,1.09307282244,0.0,0.0,5.48122459637,1.0115996781,5.49915444838,5.49915444838
 02/06  04:00:00,16.763767643,1.34794336851,0.0,0.0,5.48122459637,1.0115996781,6.78138603295,6.78138603295
 02/06  05:00:00,17.9782218364,2.56239756195,0.0,0.0,5.48122459637,1.0115996781,13.3761021434,13.3761021434
 02/06  06:00:00,17.0828762606,1.66705198617,0.0,0.0,5.48122459637,1.0115996781,8.38679377733,8.38679377733
 02/06  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,16.1695455816,16.1695455816
 02/06  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,10.244023007,10.244023007
 02/06  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,4.94539913958,4.94539913958
 02/06  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.438862297069,0.438862297069
 02/06  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  13:00:00,85.9016161756,31.1761256069,2.782896373,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/06  14:00:00,95.9511224181,31.1761256069,6.33957834103,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  15:00:00,93.549973735,31.1761256069,3.93842965792,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  16:00:00,93.7478858752,31.1761256069,4.13634179807,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  17:00:00,91.1164003421,31.1761256069,1.50485626503,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  06:00:00,16.5980690292,1.18224475477,0.0,0.0,5.48122459637,1.0115996781,5.94777069633,5.94777069633
 02/07  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,14.5945360903,14.5945360903
 02/07  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,9.35663732803,9.35663732803
 02/07  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.44848911891,2.44848911891
 02/07  10:00:00,93.9516996092,31.1761256069,4.34015553206,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  11:00:00,107.461656841,31.1761256069,17.8501127643,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  12:00:00,113.812088533,31.1761256069,24.2005444561,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  13:00:00,110.432921395,31.1761256069,27.3142015921,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/07  14:00:00,123.496365268,31.1761256069,33.8848211909,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  15:00:00,122.002066988,31.1761256069,32.3905229104,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  16:00:00,107.920949782,31.1761256069,18.3094057046,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  17:00:00,102.61271622,31.1761256069,13.0011721434,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,11.5185130518,11.5185130518
 02/08  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,6.19509586259,6.19509586259
 02/08  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,1.02728335145,1.02728335145
 02/08  10:00:00,92.8834007002,31.1761256069,3.2718566231,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  11:00:00,108.260561629,31.1761256069,18.6490175524,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  12:00:00,110.050071495,31.1761256069,20.4385274174,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  13:00:00,107.216701195,31.1761256069,24.097981392,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/08  14:00:00,109.809346216,31.1761256069,20.197802139,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  15:00:00,107.105915896,31.1761256069,17.4943718184,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  16:00:00,102.45612834,31.1761256069,12.8445842628,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  17:00:00,96.1528224576,31.1761256069,6.54127838047,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,12.0002866168,12.0002866168
 02/09  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,7.72628205367,7.72628205367
 02/09  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,4.0023365888,4.0023365888
 02/09  10:00:00,90.6017386274,31.1761256069,0.990194550359,0.0,49.3310213673,9.10439710289,0.349821345693,0.349821345693
 02/09  11:00:00,103.756594397,31.1761256069,14.1450503197,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  12:00:00,111.944274285,31.1761256069,22.3327302075,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  13:00:00,111.337890106,31.1761256069,28.2191703037,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/09  14:00:00,122.907095385,31.1761256069,33.2955513082,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  15:00:00,120.953473007,31.1761256069,31.3419289296,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  16:00:00,112.903835316,31.1761256069,23.292291239,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  17:00:00,100.687580728,31.1761256069,11.0760366512,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.04092461819,6.04092461819
 02/10  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.39209665143,2.39209665143
 02/10  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0909224979228,0.0909224979228
 02/10  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  11:00:00,92.048401949,31.1761256069,2.43685787187,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  12:00:00,100.530053346,31.1761256069,10.9185092691,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  13:00:00,97.4180465318,31.1761256069,14.2993267291,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/10  14:00:00,104.549208079,31.1761256069,14.9376640015,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  15:00:00,109.149551071,31.1761256069,19.5380069936,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  16:00:00,112.345146104,31.1761256069,22.7336020265,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  17:00:00,100.241628531,31.1761256069,10.6300844538,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.9155179221,2.9155179221
 02/11  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0917676750234,0.0917676750234
 02/11  10:00:00,62.5560182065,31.1761256069,14.1785548559,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/11  11:00:00,75.6356081766,31.1761256069,27.258144826,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/11  12:00:00,86.5512934486,31.1761256069,38.173830098,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/11  13:00:00,79.5445125745,31.1761256069,41.8755626931,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  14:00:00,82.5877137678,31.1761256069,44.9187638865,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  15:00:00,79.2995419507,31.1761256069,41.6305920694,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  16:00:00,67.8582556668,31.1761256069,30.1893057854,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  17:00:00,17.6436877385,2.73763391123,8.41322955277,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  18:00:00,6.51980130693,0.00666275668666,0.0203142757775,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
