Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/12  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,9.56450586506,9.56450586506
 02/13  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,5.27429530873,5.27429530873
 02/13  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,1.19716329032,1.19716329032
 02/13  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  11:00:00,90.7375995218,31.1761256069,1.1260554447,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  12:00:00,109.159097993,31.1761256069,19.5475539158,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  13:00:00,103.468109018,31.1761256069,20.3493892149,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/13  14:00:00,105.94365209,31.1761256069,16.3321080128,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  15:00:00,95.5458726276,31.1761256069,5.93432855051,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  16:00:00,94.506536287,31.1761256069,4.89499220995,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  17:00:00,90.2440945053,31.1761256069,0.632550428216,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/13  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.84143113404,7.84143113404
 02/14  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.9175505466,3.9175505466
 02/14  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.428159318016,0.428159318016
 02/14  10:00:00,93.3753924685,31.1761256069,3.76384839141,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  11:00:00,99.9945625594,31.1761256069,10.3830184823,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  12:00:00,106.865776447,31.1761256069,17.2542323703,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  13:00:00,103.57961362,31.1761256069,20.4608938179,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/14  14:00:00,114.626207195,31.1761256069,25.0146631177,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  15:00:00,105.242452122,31.1761256069,15.6309080451,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  16:00:00,102.113946314,31.1761256069,12.5024022368,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  17:00:00,95.6132343287,31.1761256069,6.0016902516,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.58831731132,7.58831731132
 02/15  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.66017231899,3.66017231899
 02/15  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.393534912587,0.393534912587
 02/15  10:00:00,93.0184807733,31.1761256069,3.40693669617,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  11:00:00,98.2732028528,31.1761256069,8.66165877576,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  12:00:00,98.9121837,31.1761256069,9.30063962288,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  13:00:00,99.0505742686,31.1761256069,15.931854466,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/15  14:00:00,104.785467414,31.1761256069,15.1739233374,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  15:00:00,105.026919958,31.1761256069,15.4153758812,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  16:00:00,102.412077787,31.1761256069,12.8005337096,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  17:00:00,95.2397291092,31.1761256069,5.6281850321,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.91119554677,5.91119554677
 02/16  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.21910667548,2.21910667548
 02/16  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 02/16  10:00:00,93.824283616,31.1761256069,4.21273953893,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  11:00:00,97.8271028795,31.1761256069,8.21555880246,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  12:00:00,109.596092446,31.1761256069,19.9845483686,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  13:00:00,106.220957054,31.1761256069,23.1022372513,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/16  14:00:00,115.735607874,31.1761256069,26.124063797,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  15:00:00,116.94721158,31.1761256069,27.3356675031,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  16:00:00,110.034065509,31.1761256069,20.4225214317,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  17:00:00,98.8297900069,31.1761256069,9.21824592977,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/16  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/16  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.00981526978,5.00981526978
 02/17  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.54388464926,1.54388464926
 02/17  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 02/17  10:00:00,97.1280557928,31.1761256069,7.51651171572,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  11:00:00,107.616073152,31.1761256069,18.0045290747,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  12:00:00,110.388934853,31.1761256069,20.7773907763,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  13:00:00,110.56471938,31.1761256069,27.445999577,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/17  14:00:00,121.148692198,31.1761256069,31.5371481205,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  15:00:00,115.905239107,31.1761256069,26.2936950297,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  16:00:00,108.462332932,31.1761256069,18.8507888546,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  17:00:00,99.3305452557,31.1761256069,9.71900117866,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/17  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/17  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.30136295537,2.30136295537
 02/18  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.465343853174,0.465343853174
 02/18  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/18  11:00:00,52.9615367735,31.1761256069,4.58407342292,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/18  12:00:00,53.1978933046,31.1761256069,4.82042995397,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/18  13:00:00,40.9580574379,31.1761256069,3.28910755655,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  14:00:00,41.0697442597,31.1761256069,3.40079437828,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  15:00:00,40.1878326428,31.1761256069,2.51888276141,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  16:00:00,38.6582273512,31.1761256069,0.98927746986,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  12:00:00,11.6168208315,1.29683135292,3.82716520415,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  13:00:00,21.7694671268,3.82897895852,11.4476638939,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  14:00:00,47.5626210754,10.1757524501,30.8940443509,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  15:00:00,37.4357973043,7.64466229399,23.2983107359,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  16:00:00,34.1268492726,6.83192883363,20.8020961645,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  17:00:00,17.2825532294,2.67712853474,8.11260042024,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  06:00:00,18.1656960481,2.74987177367,0.0,0.0,5.48122459637,1.0115996781,13.8343660972,13.8343660972
 02/20  07:00:00,16.5194121686,2.59075456082,0.0,0.0,5.48122459637,1.0115996781,13.2946513035,13.2946513035
 02/20  08:00:00,7.60364008753,1.11081581306,0.0,0.0,5.48122459637,1.0115996781,5.80730829378,5.80730829378
 02/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  12:00:00,20.69661982,3.72190457194,10.4818909736,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  13:00:00,25.8398708864,5.01364595157,14.3334006604,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  14:00:00,38.0850646517,8.05229685133,23.5399435259,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  15:00:00,30.5196889645,6.03171530431,17.9951493857,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  16:00:00,29.9388823486,5.86051705951,17.5855410146,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  17:00:00,13.9248058441,1.85799377287,5.57398779678,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  06:00:00,18.1641605063,2.74833623183,0.0,0.0,5.48122459637,1.0115996781,13.8266409196,13.8266409196
 02/21  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,16.9164299605,16.9164299605
 02/21  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,11.6800428125,11.6800428125
 02/21  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,7.42760040265,7.42760040265
 02/21  10:00:00,89.7016187786,31.1761256069,0.0900747015137,0.0,49.3310213673,9.10439710289,1.93917292688,1.93917292688
 02/21  11:00:00,103.296047861,31.1761256069,13.6845037842,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  12:00:00,112.671844643,31.1761256069,23.0603005663,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  13:00:00,111.862353046,31.1761256069,28.7436332435,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/21  14:00:00,122.63113902,31.1761256069,33.0195949432,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  15:00:00,120.888036345,31.1761256069,31.2764922683,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  16:00:00,114.39964031,31.1761256069,24.7880962326,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  17:00:00,104.540481955,31.1761256069,14.9289378783,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  01:00:00,18.1579427924,2.74211851792,0.0,0.0,5.48122459637,1.0115996781,13.7953601409,13.7953601409
 02/22  02:00:00,18.2698847261,2.85406045166,0.0,0.0,5.48122459637,1.0115996781,14.3585302886,14.3585302886
 02/22  03:00:00,21.0716056551,5.65578138059,0.0,0.0,5.48122459637,1.0115996781,29.2175805644,29.2175805644
 02/22  04:00:00,21.3136797939,5.89785551944,0.0,0.0,5.48122459637,1.0115996781,31.7987100181,31.7987100181
 02/22  05:00:00,24.937094794,9.52127051952,0.0,0.0,5.48122459637,1.0115996781,50.0687927698,50.0687927698
 02/22  06:00:00,23.6878348361,8.27201056162,0.0,0.0,5.48122459637,1.0115996781,45.1983452692,45.1983452692
 02/22  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,64.0037128783,64.0037128783
 02/22  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,20.2953510321,20.2953510321
 02/22  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,8.98596439643,8.98596439643
 02/22  10:00:00,90.5479128601,31.1761256069,0.936368782995,0.0,49.3310213673,9.10439710289,1.69880680791,1.69880680791
 02/22  11:00:00,104.700191996,31.1761256069,15.0886479192,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  12:00:00,117.077390312,31.1761256069,27.4658462346,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  13:00:00,120.604574967,31.1761256069,37.485855164,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/22  14:00:00,132.117469635,31.1761256069,42.5059255584,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  15:00:00,131.221744878,31.1265215467,41.6598048614,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  16:00:00,122.640241278,31.1761256069,33.0286972013,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  17:00:00,107.540907028,31.1761256069,17.9293629505,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  03:00:00,19.0268178011,3.61099352664,0.0,0.0,5.48122459637,1.0115996781,18.1665948575,18.1665948575
 02/23  04:00:00,19.1635606181,3.74773634363,0.0,0.0,5.48122459637,1.0115996781,19.3933134263,19.3933134263
 02/23  05:00:00,20.6133770528,5.19755277829,0.0,0.0,5.48122459637,1.0115996781,27.2754161791,27.2754161791
 02/23  06:00:00,19.6011546623,4.18533038779,0.0,0.0,5.48122459637,1.0115996781,22.0627227497,22.0627227497
 02/23  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,26.8498812287,26.8498812287
 02/23  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,12.7645895667,12.7645895667
 02/23  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,5.33442529223,5.33442529223
 02/23  10:00:00,91.9841373778,31.1761256069,2.37259330074,0.0,49.3310213673,9.10439710289,0.151817470655,0.151817470655
 02/23  11:00:00,107.866087509,31.1761256069,18.2545434317,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  12:00:00,114.325695724,31.1761256069,24.7141516466,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  13:00:00,112.34025203,31.1761256069,29.2215322275,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/23  14:00:00,126.379215817,31.1761256069,36.7676717396,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  15:00:00,117.901207134,31.1761256069,28.2896630571,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  16:00:00,108.767234785,31.1761256069,19.1556907076,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  17:00:00,97.3413894633,31.1761256069,7.72984538619,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  24:00:00,17.0979933509,1.68216907644,0.0,0.0,5.48122459637,1.0115996781,8.46284654571,8.46284654571
 02/24  01:00:00,20.1860638699,4.77023959547,0.0,0.0,5.48122459637,1.0115996781,23.9986611621,23.9986611621
 02/24  02:00:00,21.166714252,5.75088997754,0.0,0.0,5.48122459637,1.0115996781,30.7969036376,30.7969036376
 02/24  03:00:00,25.9972429889,10.5814187144,0.0,0.0,5.48122459637,1.0115996781,55.4748892044,55.4748892044
 02/24  04:00:00,23.8068627336,8.39103845917,0.0,0.0,5.48122459637,1.0115996781,45.635515104,45.635515104
 02/24  05:00:00,27.3725005021,11.9566762277,0.0,0.0,5.48122459637,1.0115996781,62.8773663008,62.8773663008
 02/24  06:00:00,24.8169424863,9.40111821179,0.0,0.0,5.48122459637,1.0115996781,51.265912657,51.265912657
 02/24  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,71.8775969868,71.8775969868
 02/24  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,46.2519799113,46.2519799113
 02/24  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,10.8504097324,10.8504097324
 02/24  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,2.81765630106,2.81765630106
 02/24  11:00:00,96.8494595028,31.1761256069,7.23791542568,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  12:00:00,106.457909452,31.1761256069,16.8463653748,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  13:00:00,104.184522383,31.1761256069,21.06580258,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/24  14:00:00,113.576186105,31.1761256069,23.9646420283,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  15:00:00,113.808595878,31.1761256069,24.1970518006,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  16:00:00,108.754233153,31.1761256069,19.1426890763,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  17:00:00,100.201562692,31.1761256069,10.5900186149,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  23:00:00,16.6808719848,1.26504771031,0.0,0.0,5.48122459637,1.0115996781,6.36434517509,6.36434517509
 02/24  24:00:00,17.9873639135,2.57153963904,0.0,0.0,5.48122459637,1.0115996781,12.9371926141,12.9371926141
 02/25  01:00:00,18.8307119553,3.41488768083,0.0,0.0,5.48122459637,1.0115996781,17.1800033769,17.1800033769
 02/25  02:00:00,21.3903880985,5.97456382404,0.0,0.0,5.48122459637,1.0115996781,30.7705666712,30.7705666712
 02/25  03:00:00,23.3217810326,7.90595675811,0.0,0.0,5.48122459637,1.0115996781,42.009282902,42.009282902
 02/25  04:00:00,25.1500106326,9.73418635816,0.0,0.0,5.48122459637,1.0115996781,51.285844304,51.285844304
 02/25  05:00:00,25.3546431522,9.93881887769,0.0,0.0,5.48122459637,1.0115996781,53.7447925894,53.7447925894
 02/25  06:00:00,27.6642378551,12.2484135806,0.0,0.0,5.48122459637,1.0115996781,65.0249397839,65.0249397839
 02/25  07:00:00,25.8858801639,11.9572225561,0.0,0.0,5.48122459637,1.0115996781,65.2662018459,65.2662018459
 02/25  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,33.5574503446,33.5574503446
 02/25  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,12.9889127132,12.9889127132
 02/25  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,5.91020553692,5.91020553692
 02/25  11:00:00,59.0889542536,31.1761256069,10.711490903,0.0,13.1549390313,4.04639871239,0.823824970307,0.823824970307
 02/25  12:00:00,71.6986270515,31.1761256069,23.3211637009,0.0,13.1549390313,4.04639871239,0.0,0.0
 02/25  13:00:00,65.7886400419,31.1761256069,28.1196901605,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  14:00:00,62.2674267401,31.1761256069,24.5984768588,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  15:00:00,57.7458840326,31.1761256069,20.0769341512,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  16:00:00,51.3527852946,31.1761256069,13.6838354132,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  17:00:00,7.45342601103,0.250048610624,0.710553125944,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  01:00:00,18.7982531637,3.38242888922,0.0,0.0,5.48122459637,1.0115996781,17.016706015,17.016706015
 02/26  02:00:00,18.6912298729,3.27540559848,0.0,0.0,5.48122459637,1.0115996781,16.478281133,16.478281133
 02/26  03:00:00,20.7696509307,5.35382665622,0.0,0.0,5.48122459637,1.0115996781,27.5195229111,27.5195229111
 02/26  04:00:00,19.7887868498,4.37296257536,0.0,0.0,5.48122459637,1.0115996781,23.0369849483,23.0369849483
 02/26  05:00:00,22.1445603243,6.72873604979,0.0,0.0,5.48122459637,1.0115996781,35.3699829801,35.3699829801
 02/26  06:00:00,20.9701523782,5.55432810373,0.0,0.0,5.48122459637,1.0115996781,29.633323241,29.633323241
 02/26  07:00:00,22.0681410834,8.13948347558,0.0,0.0,5.48122459637,1.0115996781,43.2090267231,43.2090267231
 02/26  08:00:00,8.62562911954,2.13280484507,0.0,0.0,5.48122459637,1.0115996781,11.7925113327,11.7925113327
 02/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  11:00:00,17.0408716473,2.76224586828,7.78580150459,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  12:00:00,29.3417065017,5.95519221013,16.8936900171,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  13:00:00,36.2336806165,7.675822335,22.065034007,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  14:00:00,36.5620138979,7.67907567399,22.3901139494,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  15:00:00,30.8445272108,6.19595613039,18.1557468059,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  16:00:00,22.4189128775,4.0734784483,11.8526101548,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  17:00:00,10.4353430638,1.01263640881,2.92988238049,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  01:00:00,16.1276249821,0.711800707658,0.0,0.0,5.48122459637,1.0115996781,3.58100754818,3.58100754818
 02/27  02:00:00,17.7773472319,2.36152295741,0.0,0.0,5.48122459637,1.0115996781,11.8806169265,11.8806169265
 02/27  03:00:00,18.4260554788,3.01023120429,0.0,0.0,5.48122459637,1.0115996781,15.1442117834,15.1442117834
 02/27  04:00:00,20.7472157201,5.33139144564,0.0,0.0,5.48122459637,1.0115996781,27.8032954849,27.8032954849
 02/27  05:00:00,19.6670762719,4.2512519974,0.0,0.0,5.48122459637,1.0115996781,22.3601108276,22.3601108276
 02/27  06:00:00,21.7486578163,6.33283354188,0.0,0.0,5.48122459637,1.0115996781,33.4693086739,33.4693086739
 02/27  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,19.1859655734,19.1859655734
 02/27  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,12.6623211001,12.6623211001
 02/27  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,5.7573845428,5.7573845428
 02/27  10:00:00,92.4548027618,31.1761256069,2.84325868472,0.0,49.3310213673,9.10439710289,0.412738117236,0.412738117236
 02/27  11:00:00,107.789675469,31.1761256069,18.1781313917,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  12:00:00,117.482778594,31.1761256069,27.8712345172,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  13:00:00,116.099951223,31.1761256069,32.9812314202,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/27  14:00:00,124.723926627,31.1761256069,35.1123825496,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  15:00:00,120.45016997,31.1761256069,30.8386258927,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  16:00:00,114.146198391,31.1761256069,24.5346543139,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  17:00:00,102.336348043,31.1761256069,12.724803966,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/27  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  02:00:00,16.9673433699,1.55151909543,0.0,0.0,5.48122459637,1.0115996781,7.80555783675,7.80555783675
 02/28  03:00:00,19.3715791802,3.95575490575,0.0,0.0,5.48122459637,1.0115996781,19.9010594171,19.9010594171
 02/28  04:00:00,19.1652089666,3.74938469209,0.0,0.0,5.48122459637,1.0115996781,18.8628287932,18.8628287932
 02/28  05:00:00,20.4091926183,4.99336834382,0.0,0.0,5.48122459637,1.0115996781,25.4380837846,25.4380837846
 02/28  06:00:00,19.3553274407,3.93950316625,0.0,0.0,5.48122459637,1.0115996781,20.432714114,20.432714114
 02/28  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,21.2318691878,21.2318691878
 02/28  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,9.84231289621,9.84231289621
 02/28  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.65012825046,2.65012825046
 02/28  10:00:00,96.0047824377,31.1761256069,6.39323836062,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  11:00:00,107.643416608,31.1761256069,18.0318725312,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  12:00:00,115.532578927,31.1761256069,25.9210348499,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  13:00:00,115.885340973,31.1761256069,32.7666211708,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/28  14:00:00,123.440220667,31.1761256069,33.82867659,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  15:00:00,121.158400467,31.1761256069,31.5468563897,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  16:00:00,113.218296482,31.1761256069,23.6067524053,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  17:00:00,102.647748901,31.1761256069,13.0362048243,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  01:00:00,16.533600792,1.11777651755,0.0,0.0,5.48122459637,1.0115996781,5.62343659324,5.62343659324
 03/01  02:00:00,17.8484795691,2.43265529461,0.0,0.0,5.48122459637,1.0115996781,12.2384775379,12.2384775379
 03/01  03:00:00,20.6425130738,5.22668879937,0.0,0.0,5.48122459637,1.0115996781,26.6835055525,26.6835055525
 03/01  04:00:00,20.5418277535,5.12600347902,0.0,0.0,5.48122459637,1.0115996781,26.9430921263,26.9430921263
 03/01  05:00:00,23.6156377363,8.19981346181,0.0,0.0,5.48122459637,1.0115996781,43.4467415118,43.4467415118
 03/01  06:00:00,22.2463778367,6.83055356227,0.0,0.0,5.48122459637,1.0115996781,36.3309517015,36.3309517015
 03/01  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,49.3823467254,49.3823467254
 03/01  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,13.9596920483,13.9596920483
 03/01  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,7.06722886875,7.06722886875
 03/01  10:00:00,90.267948023,31.1761256069,0.656403945914,0.0,49.3310213673,9.10439710289,1.35016477339,1.35016477339
 03/01  11:00:00,101.249411067,31.1761256069,11.6378669901,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  12:00:00,110.738130923,31.1761256069,21.1265868461,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  13:00:00,109.909925265,31.1761256069,26.791205462,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/01  14:00:00,119.097913836,31.1761256069,29.4863697588,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  15:00:00,117.19740365,31.1761256069,27.5858595732,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  16:00:00,110.407357922,31.1761256069,20.7958138452,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  17:00:00,103.166416434,31.1761256069,13.5548723572,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  02:00:00,17.3027475615,1.88692328705,0.0,0.0,5.48122459637,1.0115996781,9.49294719863,9.49294719863
 03/02  03:00:00,20.3149231345,4.89909885999,0.0,0.0,5.48122459637,1.0115996781,24.6469409318,24.6469409318
 03/02  04:00:00,19.5697703861,4.15394611161,0.0,0.0,5.48122459637,1.0115996781,21.4106700657,21.4106700657
 03/02  05:00:00,22.0291121367,6.61328786222,0.0,0.0,5.48122459637,1.0115996781,34.5058609415,34.5058609415
 03/02  06:00:00,20.7238902193,5.3080659448,0.0,0.0,5.48122459637,1.0115996781,27.9420764292,27.9420764292
 03/02  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,24.3835091226,24.3835091226
 03/02  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,11.5026673487,11.5026673487
 03/02  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,3.77946006774,3.77946006774
 03/02  10:00:00,96.3730909648,31.1761256069,6.76154688774,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  11:00:00,107.944179575,31.1761256069,18.332635498,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  12:00:00,114.826073944,31.1761256069,25.2145298667,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  13:00:00,110.507678282,31.1761256069,27.3889584789,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/02  14:00:00,118.542488893,31.1761256069,28.9309448158,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  15:00:00,117.885152935,31.1761256069,28.273608858,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  16:00:00,103.824367847,31.1761256069,14.21282377,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  17:00:00,98.494361322,31.1761256069,8.88281724488,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.69899998862,7.69899998862
 03/03  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.06097726662,3.06097726662
 03/03  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0194730976956,0.0194730976956
 03/03  10:00:00,97.5643146937,31.1761256069,7.95277061665,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  11:00:00,106.173603323,31.1761256069,16.5620592463,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  12:00:00,113.334307577,31.1761256069,23.7227635,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  13:00:00,108.823825567,31.1761256069,25.7051057643,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/03  14:00:00,122.923011621,31.1761256069,33.3114675437,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  15:00:00,122.709751886,31.1761256069,33.0982078094,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  16:00:00,111.703437884,31.1761256069,22.0918938065,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  17:00:00,101.865794216,31.1761256069,12.2542501392,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.89931612521,2.89931612521
 03/04  09:00:00,38.9432319493,31.1761256069,0.262682389876,0.0,5.48122459637,2.0231993562,0.0,0.0
 03/04  10:00:00,59.4046877269,31.1761256069,11.0272243763,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/04  11:00:00,73.3471265586,31.1761256069,24.969663208,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/04  12:00:00,89.0677894962,31.1761256069,40.6903261456,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/04  13:00:00,71.7932568386,31.1761256069,34.1243069572,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  14:00:00,70.9320883856,31.1761256069,33.2631385043,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  15:00:00,65.2944174723,31.1761256069,27.625467591,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  16:00:00,60.8099089055,31.1761256069,23.1409590242,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  17:00:00,11.3977978475,1.21035815087,3.6946154222,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  11:00:00,14.4128145496,1.93073546668,5.98925480841,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  12:00:00,36.9287424702,7.3845607523,23.0513574434,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  13:00:00,35.7907685502,7.11133829738,22.1866059783,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  14:00:00,23.4453347863,4.12085939264,12.8316511191,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  15:00:00,27.001451786,4.98793216317,15.5206953483,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  16:00:00,12.7070500636,1.52288018237,4.69134560672,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
