Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.76030175473,3.76030175473
 03/06  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.464438151554,0.464438151554
 03/06  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/06  10:00:00,98.7815023936,31.1761256069,9.16995831655,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  11:00:00,102.336141628,31.1761256069,12.7245975505,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  12:00:00,101.161990166,31.1761256069,11.5504460885,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  13:00:00,99.5118898835,31.1761256069,16.3931700809,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/06  14:00:00,108.007733076,31.1761256069,18.3961889992,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  15:00:00,106.182056024,31.1761256069,16.5705119466,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  16:00:00,104.149879597,31.1761256069,14.5383355196,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  17:00:00,100.709267074,31.1761256069,11.0977229966,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.61067884692,6.61067884692
 03/07  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.0834836437,3.0834836437
 03/07  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.428270829783,0.428270829783
 03/07  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  11:00:00,96.5367444885,31.1761256069,6.92520041143,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  12:00:00,101.325722835,31.1761256069,11.7141787576,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  13:00:00,97.088074548,31.1761256069,13.9693547454,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/07  14:00:00,106.171255192,31.1761256069,16.5597111153,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  15:00:00,112.54930766,31.1761256069,22.937763583,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  16:00:00,107.438245195,31.1761256069,17.826701118,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  17:00:00,100.093560343,31.1761256069,10.4820162663,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.24836789706,6.24836789706
 03/08  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.8344062111,1.8344062111
 03/08  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/08  10:00:00,99.7759508314,31.1761256069,10.1644067544,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  11:00:00,107.761407264,31.1761256069,18.1498631868,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  12:00:00,117.134902103,31.1761256069,27.5233580264,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  13:00:00,107.20765299,31.1761256069,24.0889331871,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/08  14:00:00,115.642693967,31.1761256069,26.0311498899,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  15:00:00,119.888729625,31.1761256069,30.2771855483,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  16:00:00,113.43365646,31.1761256069,23.8221123833,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  17:00:00,101.520413453,31.1761256069,11.9088693764,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.31940548608,3.31940548608
 03/09  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.573183168137,0.573183168137
 03/09  09:00:00,78.477071698,31.1761256069,0.839576491716,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/09  10:00:00,103.491941704,31.1761256069,13.8803976271,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  11:00:00,106.51961836,31.1761256069,16.908074283,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  12:00:00,102.195703183,31.1761256069,12.5841591057,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  13:00:00,102.018446687,31.1761256069,18.8997268846,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/09  14:00:00,120.973618228,31.1761256069,31.3620741504,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  15:00:00,120.522222064,31.1761256069,30.9106779865,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  16:00:00,118.619635612,31.1761256069,29.0080915352,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  17:00:00,108.581117025,31.1761256069,18.9695729477,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.08016577394,3.08016577394
 03/10  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.224693596056,0.224693596056
 03/10  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/10  10:00:00,89.6529257218,31.1761256069,0.0413816446802,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  11:00:00,95.2297381008,31.1761256069,5.61819402368,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  12:00:00,98.5474423924,31.1761256069,8.93589831532,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  13:00:00,88.9247695782,31.1761256069,5.80604977558,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/10  14:00:00,108.060517453,31.1761256069,18.4489733758,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  15:00:00,109.828853551,31.1761256069,20.2173094743,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  16:00:00,107.12751394,31.1761256069,17.5159698629,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  17:00:00,99.4383496159,31.1761256069,9.82680553886,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  02:00:00,16.709834254,1.29400997957,0.0,0.0,5.48122459637,1.0115996781,6.51005183669,6.51005183669
 03/11  03:00:00,18.9208605428,3.50503626834,0.0,0.0,5.48122459637,1.0115996781,17.6335330922,17.6335330922
 03/11  04:00:00,18.9694067836,3.55358250915,0.0,0.0,5.48122459637,1.0115996781,18.6882907129,18.6882907129
 03/11  05:00:00,21.7116524693,6.29582819487,0.0,0.0,5.48122459637,1.0115996781,33.1746617707,33.1746617707
 03/11  06:00:00,21.0358533039,5.6200290294,0.0,0.0,5.48122459637,1.0115996781,30.0796602151,30.0796602151
 03/11  07:00:00,18.5662055981,7.61188132365,0.0,0.0,5.48122459637,1.0115996781,40.5334566391,40.5334566391
 03/11  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,18.093998785,18.093998785
 03/11  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,11.3755632291,11.3755632291
 03/11  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,6.55365653993,6.55365653993
 03/11  11:00:00,50.3883925922,31.1761256069,2.0109292416,0.0,13.1549390313,4.04639871239,3.02323790084,3.02323790084
 03/11  12:00:00,53.4039245825,31.1761256069,5.02646123194,0.0,13.1549390313,4.04639871239,1.0728223052,1.0728223052
 03/11  13:00:00,52.0677180632,31.1761256069,14.3987681818,0.0,5.48122459637,1.0115996781,0.0615250016195,0.0615250016195
 03/11  14:00:00,58.268817617,31.1761256069,20.5998677357,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  15:00:00,59.1572314475,31.1761256069,21.4882815661,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  16:00:00,52.8746933693,31.1761256069,15.205743488,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  17:00:00,7.76803561373,0.339366890037,0.935844449232,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  11:00:00,14.8775573776,2.20454754603,6.1801855571,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  12:00:00,26.0958949614,5.11993561841,14.4831350685,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  13:00:00,26.0731602669,5.07901846102,14.5013175314,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  14:00:00,42.1013153997,9.16116485944,26.4473262658,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  15:00:00,33.4240093622,6.93789695844,19.9932881293,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,31.4978082731,6.46792389286,18.5370601057,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,14.1593211455,1.98287896103,5.68361790999,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.24516822348,6.24516822348
 03/13  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.41096470818,3.41096470818
 03/13  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.519295327409,0.519295327409
 03/13  09:00:00,91.2661319219,31.1761256069,1.65458784477,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  10:00:00,104.519115319,31.1761256069,14.9075712415,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  11:00:00,110.48815005,31.1761256069,20.8766059729,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  12:00:00,113.14017691,31.1761256069,30.0214571076,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/13  13:00:00,127.825194416,31.1761256069,38.2136503392,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  14:00:00,126.436509796,31.1761256069,36.8249657188,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  15:00:00,124.241615399,31.1761256069,34.6300713215,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  16:00:00,128.519313365,31.1761256069,38.9077692882,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  17:00:00,40.8128791864,4.87159588837,15.4512107965,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,7.8563015128,0.328637034478,1.03484020386,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,1.5479832003,1.5479832003
 03/14  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0307669484712,0.0307669484712
 03/14  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/14  09:00:00,91.6122569712,31.1761256069,2.00071289412,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  10:00:00,113.725585161,31.1761256069,24.1140410837,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  11:00:00,115.665237285,31.1761256069,26.0536932081,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  12:00:00,97.4540080316,31.1761256069,14.335288229,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/14  13:00:00,104.929224305,31.1761256069,15.3176802281,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  14:00:00,106.659294392,31.1761256069,17.0477503154,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  15:00:00,120.058652212,31.1761256069,30.4471081353,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  16:00:00,118.207079369,31.1761256069,28.5955352916,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  17:00:00,29.6419256667,2.3161497578,6.83570340738,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  01:00:00,18.9683429065,3.55251863203,0.0,0.0,5.48122459637,1.0115996781,17.8724127407,17.8724127407
 03/15  02:00:00,19.2077814916,3.79195721717,0.0,0.0,5.48122459637,1.0115996781,19.3456991277,19.3456991277
 03/15  03:00:00,22.4792373394,7.06341306492,0.0,0.0,5.48122459637,1.0115996781,36.9912730879,36.9912730879
 03/15  04:00:00,21.4697269086,6.05390263409,0.0,0.0,5.48122459637,1.0115996781,32.3129607785,32.3129607785
 03/15  05:00:00,24.2115831673,8.79575889285,0.0,0.0,5.48122459637,1.0115996781,46.6457227855,46.6457227855
 03/15  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,42.5056786276,42.5056786276
 03/15  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,37.3476720909,37.3476720909
 03/15  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,13.5985605148,13.5985605148
 03/15  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,9.71561334836,9.71561334836
 03/15  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.41736028953,6.41736028953
 03/15  11:00:00,91.8263604651,31.1761256069,2.21481638798,0.0,49.3310213673,9.10439710289,3.5580884768,3.5580884768
 03/15  12:00:00,92.1240576939,31.1761256069,9.00533789129,0.0,43.8497967709,8.09279742479,2.01842291271,2.01842291271
 03/15  13:00:00,101.782586744,31.1761256069,12.1710426666,0.0,49.3310213673,9.10439710289,0.306593486355,0.306593486355
 03/15  14:00:00,104.554574213,31.1761256069,14.943030136,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  15:00:00,104.542567907,31.1761256069,14.9310238295,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  16:00:00,100.254342631,31.1761256069,10.6427985538,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  21:00:00,17.4110429898,1.9952187153,0.0,0.0,5.48122459637,1.0115996781,10.0377720939,10.0377720939
 03/15  22:00:00,20.5081277454,5.0923034709,0.0,0.0,5.48122459637,1.0115996781,25.9279917867,25.9279917867
 03/15  23:00:00,20.7438589618,5.32803468733,0.0,0.0,5.48122459637,1.0115996781,28.4185603567,28.4185603567
 03/15  24:00:00,24.9611312561,9.54530698163,0.0,0.0,5.48122459637,1.0115996781,50.4213928566,50.4213928566
 03/16  01:00:00,24.1368664616,8.72104218718,0.0,0.0,5.48122459637,1.0115996781,47.4886364874,47.4886364874
 03/16  02:00:00,29.3466839606,13.9308596862,0.0,0.0,5.48122459637,1.0115996781,74.1949056193,74.1949056193
 03/16  03:00:00,27.3277182719,11.9118939975,0.0,0.0,5.48122459637,1.0115996781,65.4291451133,65.4291451133
 03/16  04:00:00,32.5052592038,17.0894349294,0.0,0.0,5.48122459637,1.0115996781,91.2644930699,91.2644930699
 03/16  05:00:00,29.3095182142,13.8936939397,0.0,0.0,5.48122459637,1.0115996781,76.486595675,76.486595675
 03/16  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,127.779296755,127.779296755
 03/16  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,102.556976174,102.556976174
 03/16  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,35.9180832431,35.9180832431
 03/16  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,13.9075574237,13.9075574237
 03/16  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,8.71641524783,8.71641524783
 03/16  11:00:00,91.5998822886,31.1761256069,1.98833821151,0.0,49.3310213673,9.10439710289,4.36487285074,4.36487285074
 03/16  12:00:00,93.3061717294,31.1761256069,10.1874519267,0.0,43.8497967709,8.09279742479,2.07017713093,2.07017713093
 03/16  13:00:00,106.457859124,31.1761256069,16.8463150472,0.0,49.3310213673,9.10439710289,0.0952870765736,0.0952870765736
 03/16  14:00:00,110.572641746,31.1761256069,20.9610976691,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  15:00:00,105.314085122,31.1761256069,15.7025410446,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  16:00:00,100.176977509,31.1761256069,10.5654334316,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  01:00:00,16.7470714884,1.33124721391,0.0,0.0,5.48122459637,1.0115996781,6.69738912904,6.69738912904
 03/17  02:00:00,17.1883417551,1.77251748064,0.0,0.0,5.48122459637,1.0115996781,9.19853137504,9.19853137504
 03/17  03:00:00,18.830107993,3.41428371856,0.0,0.0,5.48122459637,1.0115996781,18.1144784779,18.1144784779
 03/17  04:00:00,18.6879835247,3.27215925025,0.0,0.0,5.48122459637,1.0115996781,17.5942577066,17.5942577066
 03/17  05:00:00,21.9573714025,6.54154712801,0.0,0.0,5.48122459637,1.0115996781,34.788356086,34.788356086
 03/17  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,32.4102347453,32.4102347453
 03/17  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,21.2291103625,21.2291103625
 03/17  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.5886616605,11.5886616605
 03/17  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.30539294754,6.30539294754
 03/17  10:00:00,90.0901109922,31.1761256069,0.478566915071,0.0,49.3310213673,9.10439710289,1.52223038222,1.52223038222
 03/17  11:00:00,102.727934977,31.1761256069,13.1163908997,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  12:00:00,107.095379814,31.1761256069,23.9766600113,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/17  13:00:00,116.293407349,31.1761256069,26.6818632723,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  14:00:00,121.338993368,31.1761256069,31.727449291,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  15:00:00,116.10714973,31.1761256069,26.4956056527,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  16:00:00,103.452464118,31.1761256069,13.8409200405,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,11.0059150885,11.0059150885
 03/18  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,6.14251900466,6.14251900466
 03/18  09:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,1.92215183657,1.92215183657
 03/18  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.176428102886,0.176428102886
 03/18  11:00:00,48.9792943221,31.1761256069,0.601830971503,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/18  12:00:00,42.6241253762,31.1761256069,4.95517549479,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  13:00:00,45.2225876776,31.1761256069,7.55363779619,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  14:00:00,45.0492983333,31.1761256069,7.38034845197,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  15:00:00,45.7306985714,31.1761256069,8.06174869001,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  16:00:00,8.82089910171,0.592951347772,1.73512347948,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  23:00:00,16.6633158091,1.24749153463,0.0,0.0,5.48122459637,1.0115996781,6.27602157983,6.27602157983
 03/19  24:00:00,18.0991590946,2.68333482009,0.0,0.0,5.48122459637,1.0115996781,14.1397039315,14.1397039315
 03/20  01:00:00,19.2817887478,3.86596447338,0.0,0.0,5.48122459637,1.0115996781,20.4054923187,20.4054923187
 03/20  02:00:00,20.2744984707,4.85867419628,0.0,0.0,5.48122459637,1.0115996781,26.493583346,26.493583346
 03/20  03:00:00,21.3919516061,5.97612733165,0.0,0.0,5.48122459637,1.0115996781,31.9461281304,31.9461281304
 03/20  04:00:00,22.0828472863,6.66702301179,0.0,0.0,5.48122459637,1.0115996781,36.3976681618,36.3976681618
 03/20  05:00:00,24.0060871451,8.59026287067,0.0,0.0,5.48122459637,1.0115996781,45.806780408,45.806780408
 03/20  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,54.3242991554,54.3242991554
 03/20  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,51.5958891194,51.5958891194
 03/20  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,16.4921739874,16.4921739874
 03/20  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,10.9140928178,10.9140928178
 03/20  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.82396578244,6.82396578244
 03/20  11:00:00,90.2802138584,31.1761256069,0.66866978134,0.0,49.3310213673,9.10439710289,3.58649749137,3.58649749137
 03/20  12:00:00,94.7524684928,31.1761256069,11.6337486902,0.0,43.8497967709,8.09279742479,0.985941501175,0.985941501175
 03/20  13:00:00,103.364365151,31.1761256069,13.7528210741,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  14:00:00,103.028927257,31.1761256069,13.4173831797,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  15:00:00,100.725569447,31.1761256069,11.1140253701,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  16:00:00,99.4431283072,31.1761256069,9.83158423008,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  23:00:00,18.7186928073,3.3028685328,0.0,0.0,5.48122459637,1.0115996781,16.6164447708,16.6164447708
 03/20  24:00:00,19.5241769236,4.10835264918,0.0,0.0,5.48122459637,1.0115996781,21.4126754453,21.4126754453
 03/21  01:00:00,23.2269345139,7.81111023945,0.0,0.0,5.48122459637,1.0115996781,41.2608104092,41.2608104092
 03/21  02:00:00,22.1887698894,6.77294561492,0.0,0.0,5.48122459637,1.0115996781,36.0438376487,36.0438376487
 03/21  03:00:00,25.9887293252,10.5729050507,0.0,0.0,5.48122459637,1.0115996781,56.4785709268,56.4785709268
 03/21  04:00:00,23.912029036,8.49620476149,0.0,0.0,5.48122459637,1.0115996781,45.5344385664,45.5344385664
 03/21  05:00:00,27.2967984306,11.8809741562,0.0,0.0,5.48122459637,1.0115996781,63.676845787,63.676845787
 03/21  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,66.044330527,66.044330527
 03/21  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,52.6006666433,52.6006666433
 03/21  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,15.0459598067,15.0459598067
 03/21  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,9.13007497192,9.13007497192
 03/21  10:00:00,90.4080125285,31.1761256069,0.796468451413,0.0,49.3310213673,9.10439710289,3.78371907887,3.78371907887
 03/21  11:00:00,102.913976016,31.1761256069,13.3024319393,0.0,49.3310213673,9.10439710289,0.306585672881,0.306585672881
 03/21  12:00:00,107.692855584,31.1761256069,24.5741357811,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/21  13:00:00,120.663716593,31.1761256069,31.0521725162,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  14:00:00,122.240778269,31.1761256069,32.6292341917,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  15:00:00,118.723593372,31.1761256069,29.1120492951,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  16:00:00,110.714225942,31.1761256069,21.1026818654,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  17:00:00,27.284294772,1.81015775326,4.98406451723,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  01:00:00,17.3121679055,1.89634363105,0.0,0.0,5.48122459637,1.0115996781,9.54034013126,9.54034013126
 03/22  02:00:00,18.9311220692,3.51529779474,0.0,0.0,5.48122459637,1.0115996781,17.6851579405,17.6851579405
 03/22  03:00:00,20.1763916364,4.76056736192,0.0,0.0,5.48122459637,1.0115996781,24.2753240651,24.2753240651
 03/22  04:00:00,21.4166268435,6.00080256899,0.0,0.0,5.48122459637,1.0115996781,31.6019705207,31.6019705207
 03/22  05:00:00,22.5869479499,7.17112367543,0.0,0.0,5.48122459637,1.0115996781,37.7558143151,37.7558143151
 03/22  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,31.5611165509,31.5611165509
 03/22  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,18.6434661609,18.6434661609
 03/22  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,10.3437859229,10.3437859229
 03/22  09:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.85838861809,4.85838861809
 03/22  10:00:00,93.4770909307,31.1761256069,3.86554685366,0.0,49.3310213673,9.10439710289,0.442321001835,0.442321001835
 03/22  11:00:00,103.039508488,31.1761256069,13.4279644108,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  12:00:00,97.6284724714,31.1761256069,14.5097526688,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/22  13:00:00,114.390288346,31.1761256069,24.7787442691,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  14:00:00,109.343650474,31.1761256069,19.7321063968,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  15:00:00,114.557597038,31.1761256069,24.9460529609,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  16:00:00,110.030297674,31.1761256069,20.418753597,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  17:00:00,25.344764414,1.27622270534,3.57846920714,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.43791672299,7.43791672299
 03/23  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.9349385197,3.9349385197
 03/23  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.908654498268,0.908654498268
 03/23  09:00:00,89.7152401795,31.1761256069,0.103696102397,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  10:00:00,98.1072603938,31.1761256069,8.49571631668,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  11:00:00,110.006559289,31.1761256069,20.395015212,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  12:00:00,106.338486823,31.1761256069,23.21976702,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/23  13:00:00,119.451947204,31.1761256069,29.8404031266,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  14:00:00,121.664246584,31.1761256069,32.052702507,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  15:00:00,115.22047867,31.1761256069,25.6089345928,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  16:00:00,112.272558482,31.1761256069,22.6610144048,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  17:00:00,24.5625245232,1.04712343842,3.0253285833,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.03254724229,5.03254724229
 03/24  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.44119950081,2.44119950081
 03/24  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0816863754545,0.0816863754545
 03/24  09:00:00,93.4231335172,31.1761256069,3.81158944013,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  10:00:00,104.395485745,31.1761256069,14.7839416676,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  11:00:00,119.781441334,31.1761256069,30.1698972569,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  12:00:00,123.139817233,31.1761256069,40.0210974305,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/24  13:00:00,130.551208938,31.1761256069,40.9396648605,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  14:00:00,122.470378562,31.1761256069,32.8588344848,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  15:00:00,111.166105021,31.1761256069,21.5545609442,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  16:00:00,108.784693694,31.1761256069,19.1731496172,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  17:00:00,24.6128350434,1.05803360245,3.06472893944,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  07:00:00,40.6432832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.86785844944,5.86785844944
 03/25  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,1.92349182719,1.92349182719
 03/25  09:00:00,49.137316001,31.1761256069,0.759852650445,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/25  10:00:00,60.8165142014,31.1761256069,12.4390508509,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/25  11:00:00,71.3097721442,31.1761256069,22.9323087936,0.0,13.1549390313,4.04639871239,0.0,0.0
 03/25  12:00:00,66.334860122,31.1761256069,28.6659102406,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  13:00:00,70.5219597267,31.1761256069,32.8530098453,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  14:00:00,71.8957845721,31.1761256069,34.2268346908,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  15:00:00,75.389321239,31.1761256069,37.7203713576,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  16:00:00,35.8815797572,7.40238703452,21.9863684483,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,17.7319058025,2.8515144967,8.38756703131,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  18:00:00,7.86636020948,0.349285235318,1.02425069969,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  10:00:00,15.6343198904,2.28991438971,6.85158122621,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  11:00:00,28.2244147943,5.45840413489,16.2731863849,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  12:00:00,31.2852590054,6.22911774928,18.5633169817,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  13:00:00,38.6674579824,7.98604382493,24.188589883,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,58.8914114149,12.8791798866,39.5194072539,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,45.7968444913,9.63032436081,29.6736958561,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,25.681619805,4.78607739689,14.4027181337,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,9.96996708678,0.883972481673,2.59317033064,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.70260459647,6.70260459647
 03/27  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,4.01905552295,4.01905552295
 03/27  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.725085028031,0.725085028031
 03/27  09:00:00,97.0534883881,31.1761256069,7.44194431104,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  10:00:00,114.109379902,31.1761256069,24.4978358248,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  11:00:00,129.5255158,31.1761256069,39.9139717229,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  12:00:00,115.713729259,31.1761256069,32.5950094567,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/27  13:00:00,135.196782858,31.1513235768,45.6100408115,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  14:00:00,141.10101872,31.1017195166,51.5638807336,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  15:00:00,139.367367925,31.1017195166,49.8302299382,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/27  16:00:00,131.150274955,31.1017195166,41.6131369687,0.0,49.3310213673,9.10439710289,0.0,0.0
