Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/27  17:00:00,42.0703201752,5.36228910673,16.217958567,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,7.87971828033,0.346692592521,1.04020141334,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.6104540202,5.6104540202
 03/28  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.54512636254,3.54512636254
 03/28  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.466807348758,0.466807348758
 03/28  09:00:00,92.2041232066,31.1761256069,2.59257912953,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  10:00:00,105.923094435,31.1761256069,16.3115503579,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  11:00:00,118.127131986,31.1761256069,28.5155879091,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  12:00:00,118.576362055,31.1761256069,35.4576422525,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/28  13:00:00,123.290622232,31.1761256069,33.6790781551,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  14:00:00,132.817926916,31.1761256069,43.2063828389,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  15:00:00,132.458486429,31.1017195166,42.9213484423,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  16:00:00,120.682693476,31.1761256069,31.0711493985,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/28  17:00:00,35.0615088343,3.66945000629,10.9019863266,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,7.74658377733,0.316476057669,0.937283445201,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.20233046854,4.20233046854
 03/29  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.91896181289,1.91896181289
 03/29  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/29  09:00:00,94.9396914145,31.1761256069,5.3281473374,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  10:00:00,108.007180952,31.1761256069,18.3956368753,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  11:00:00,109.876926208,31.1761256069,20.2653821306,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  12:00:00,109.900686357,31.1761256069,26.7819665539,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/29  13:00:00,121.391631573,31.1761256069,31.7800874959,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  14:00:00,132.95047875,31.1761256069,43.3389346733,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  15:00:00,130.40602519,31.1141205316,40.8564861884,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  16:00:00,116.628731103,31.1761256069,27.0171870254,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/29  17:00:00,30.1553381669,2.44314564305,7.22212002231,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.91339997447,0.106791804553,0.313783895452,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.79049792657,3.79049792657
 03/30  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.29434150479,1.29434150479
 03/30  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/30  09:00:00,97.5428472456,31.1761256069,7.9313031685,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  10:00:00,114.357528254,31.1761256069,24.745984177,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  11:00:00,124.195198199,31.1761256069,34.5836541216,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  12:00:00,128.382483882,31.1451230693,45.2947666174,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/30  13:00:00,134.547292061,31.1017195166,45.0101540739,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  14:00:00,137.073174078,31.1017195166,47.536036091,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  15:00:00,125.467740815,31.1451230693,35.8871992758,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  16:00:00,125.268183579,31.1761256069,35.6566395016,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,35.7493403732,3.87739898555,11.3818688862,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,7.26414685001,0.19753879341,0.57378378214,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.74067574862,3.74067574862
 03/31  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.46535012096,1.46535012096
 03/31  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 03/31  09:00:00,97.5206774873,31.1761256069,7.90913341017,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  10:00:00,112.129431232,31.1761256069,22.5178871547,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  11:00:00,119.500842784,31.1761256069,29.8892987069,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  12:00:00,119.270361024,31.1761256069,36.1516412214,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/31  13:00:00,120.879092496,31.1761256069,31.2675484186,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  14:00:00,124.832021637,31.1761256069,35.2204775597,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  15:00:00,126.301009207,31.1761256069,36.6894651296,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  16:00:00,120.140959655,31.1761256069,30.5294155776,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/31  17:00:00,30.989630159,2.66595949095,7.83359816661,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.60713488696,0.0295888769459,0.0847217355456,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  07:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.16923695995,4.16923695995
 04/01  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,1.85482674867,1.85482674867
 04/01  09:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.412399135666,0.412399135666
 04/01  10:00:00,62.8989694112,31.1761256069,14.5215060606,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/01  11:00:00,77.3595040977,31.1761256069,28.9820407471,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/01  12:00:00,76.8852828879,31.1761256069,39.2163330065,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  13:00:00,82.7817347363,31.1017195166,45.1871909453,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  14:00:00,85.400970853,31.1017195166,47.8064270619,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  15:00:00,85.6449982697,31.1017195166,48.0504544787,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  16:00:00,48.5084011914,10.2462294204,31.7693474965,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,30.5925264778,5.87588730751,18.2238148959,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,15.1763346473,2.12823640329,6.55527396954,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  04:00:00,16.5294125116,1.11358823716,0.0,0.0,5.48122459637,1.0115996781,5.60236571826,5.60236571826
 04/02  05:00:00,18.1039963932,2.68817211873,0.0,0.0,5.48122459637,1.0115996781,13.5239604912,13.5239604912
 04/02  06:00:00,20.726445552,5.31062127756,0.0,0.0,5.48122459637,1.0115996781,26.7172744785,26.7172744785
 04/02  07:00:00,11.3823581654,3.40236722423,0.0,0.0,5.48122459637,1.0115996781,17.117014047,17.117014047
 04/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  10:00:00,13.7517969442,1.89786415218,5.36110851755,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  11:00:00,39.9938021779,8.51288369008,24.9880942133,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,42.3621742551,8.97975201009,26.8895979705,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,62.8956418963,14.0644278327,42.3383897891,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,49.2416727724,10.6762319561,32.0726165418,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,55.3218342355,12.1988796012,36.6301303598,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,34.4252739928,6.98161498732,20.950834731,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,27.3541865618,5.25443234653,15.6069299408,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,7.63412585364,0.291405944881,0.849895634294,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.79176877894,6.79176877894
 04/03  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.82599136075,3.82599136075
 04/03  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.293576672315,0.293576672315
 04/03  09:00:00,98.9555258658,31.1761256069,9.34398178868,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  10:00:00,113.540966578,31.1761256069,23.9294225014,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  11:00:00,126.926786647,31.1761256069,37.31524257,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  12:00:00,128.432248808,31.1141205316,45.3755340803,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/03  13:00:00,137.475191805,31.1017195166,47.9380538182,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  14:00:00,138.406672817,31.1017195166,48.8695348305,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,135.033276732,31.1017195166,45.496138745,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,126.205671665,31.1017195166,36.6685336784,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,39.5640360354,4.84874882174,14.2252147122,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,9.29363329122,0.721164764223,2.07964425254,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.27793815369,4.27793815369
 04/04  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.96596270762,1.96596270762
 04/04  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/04  09:00:00,105.339508178,31.1761256069,15.7279641006,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  10:00:00,122.784984242,31.1761256069,33.1734401651,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  11:00:00,132.649411213,31.1637245919,43.0502681509,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  12:00:00,135.335068418,31.1017195166,52.2907547057,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/04  13:00:00,142.753601071,31.1017195166,53.216463084,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  14:00:00,133.225459431,31.1017195166,43.6883214443,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  15:00:00,125.406842095,31.1265215467,35.8449020784,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  16:00:00,124.587485843,31.1761256069,34.9759417658,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  17:00:00,41.5962915375,5.32155002497,15.7846690111,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,10.5305574112,1.02684927087,3.01088386587,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.17804670557,6.17804670557
 04/05  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.7753387138,2.7753387138
 04/05  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0347024195175,0.0347024195175
 04/05  09:00:00,102.905992722,31.1761256069,13.2944486452,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  10:00:00,117.800133863,31.1761256069,28.1885897861,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  11:00:00,130.514044067,31.1761256069,40.9024999903,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  12:00:00,133.095879695,31.1141205316,50.0391649679,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/05  13:00:00,144.791448384,31.1017195166,55.2543103972,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  14:00:00,142.291832689,31.1017195166,52.7546947021,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  15:00:00,137.016336236,31.1017195166,47.4791982492,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  16:00:00,129.720286792,31.1017195166,40.1831488052,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  17:00:00,42.4755370916,5.51747399131,16.4679905988,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,10.0580644935,0.906225144055,2.65901507501,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.28897864054,3.28897864054
 04/06  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.836574344722,0.836574344722
 04/06  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/06  09:00:00,100.04987703,31.1761256069,10.4383329527,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  10:00:00,107.008084075,31.1761256069,17.3965399984,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  11:00:00,105.117943008,31.1761256069,15.506398931,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  12:00:00,94.5051040419,31.1761256069,11.3863842393,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/06  13:00:00,103.100099601,31.1761256069,13.4885555235,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  14:00:00,121.071748857,31.1761256069,31.4602047798,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  15:00:00,110.958509669,31.1761256069,21.3469655923,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,112.292523785,31.1761256069,22.6809797078,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,32.2690463655,2.98530757381,8.7936662902,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,1.04237315819,1.04237315819
 04/07  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 04/07  08:00:00,79.4982928344,31.1761256069,1.86079762815,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/07  09:00:00,106.654899452,31.1761256069,17.0433553753,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  10:00:00,119.524455486,31.1761256069,29.9129114093,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  11:00:00,130.055799585,31.1761256069,40.4442555082,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  12:00:00,132.061121,31.1203210391,48.9982057648,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/07  13:00:00,145.177669988,31.1017195166,55.640532001,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  14:00:00,145.052329166,31.1017195166,55.5151911789,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,141.675524065,31.1017195166,52.1383860785,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,132.135513878,31.1017195166,42.5983758909,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,43.1002365681,5.64598306678,16.9641809998,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,10.8873852662,1.1038476611,3.29071333066,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.42165796304,2.42165796304
 04/08  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0942927424561,0.0942927424561
 04/08  09:00:00,63.8515399713,31.1761256069,15.4740766208,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/08  10:00:00,76.5816605024,31.1761256069,28.2041971518,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/08  11:00:00,87.1733519578,31.1761256069,38.7958886072,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/08  12:00:00,87.5009414359,31.1141205316,49.8939966298,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  13:00:00,91.2046878531,31.1017195166,53.6101440621,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  14:00:00,88.6602521541,31.1017195166,51.065708363,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  15:00:00,83.000991257,31.1017195166,45.406447466,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  16:00:00,43.668958194,9.28728599435,27.8888479252,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,25.394211136,4.76043261756,14.1409542439,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,11.870265236,1.36830833362,4.00913262796,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  09:00:00,11.7748486006,1.36440515353,3.91761917261,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  10:00:00,28.1724289348,5.51791903946,16.1616856209,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  11:00:00,50.6000531643,11.0433944968,33.063834393,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,48.6996169368,10.4961576891,31.7106349732,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,71.7450477007,16.0119689408,49.2402544855,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,54.4569525501,11.7932516754,36.1708766002,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,62.7649690116,13.8767090337,42.3954357035,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,41.6735866364,8.68436134011,26.4964010219,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,34.7607129016,7.0363832423,21.2315053848,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,12.5893851589,1.53439842925,4.56216245519,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.49214860246,6.49214860246
 04/10  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.99279330159,2.99279330159
 04/10  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0385362427891,0.0385362427891
 04/10  09:00:00,107.360490377,31.1761256069,17.7489463004,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  10:00:00,123.750776747,31.1761256069,34.1392326701,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  11:00:00,139.357097462,31.1306552184,49.7910237736,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  12:00:00,138.881072694,31.1017195166,55.8367589822,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/10  13:00:00,147.088127078,31.1017195166,57.5509890917,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  14:00:00,147.043005384,31.1017195166,57.5058673977,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  15:00:00,142.288533614,31.1017195166,52.7513956273,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,132.614786306,31.1017195166,43.0776483189,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,45.9733197908,6.3456156666,19.1376316228,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,12.7096709063,1.56436664489,4.65247998698,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,1.97234043041,1.97234043041
 04/11  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0406429275633,0.0406429275633
 04/11  08:00:00,79.3206392423,31.1761256069,1.68314403605,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/11  09:00:00,108.993935955,31.1761256069,19.3823918776,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  10:00:00,118.539700309,31.1761256069,28.9281562319,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  11:00:00,134.145649306,31.1761256069,44.5341052284,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  12:00:00,120.172642716,31.1761256069,37.0539229136,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/11  13:00:00,145.089875705,31.1182542033,55.5362030312,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  14:00:00,148.714991756,31.1017195166,59.1778537689,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,144.284088419,31.1017195166,54.7469504319,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,135.074240084,31.1017195166,45.537102097,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,47.4473244915,6.61892715258,20.3383248375,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,14.1053095419,1.88883492715,5.72365034029,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.106807233198,0.106807233198
 04/12  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 04/12  08:00:00,77.7765668466,31.1761256069,0.139071640309,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/12  09:00:00,108.729414193,31.1761256069,19.1178701161,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  10:00:00,125.452469846,31.1761256069,35.840925769,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  11:00:00,131.611689443,31.1761256069,42.0001453654,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  12:00:00,126.425543593,31.1761256069,43.3068237907,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/12  13:00:00,149.318465728,31.1099868599,59.7730603981,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  14:00:00,152.594186321,31.1017195166,63.057048334,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  15:00:00,145.517991258,31.1017195166,55.9808532712,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,136.162174331,31.1017195166,46.6250363441,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,49.8098219745,7.16420904582,22.1555404272,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,15.7914671138,2.30652351709,6.99211932228,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0103565813265,0.0103565813265
 04/13  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 04/13  08:00:00,86.6537264166,31.1761256069,9.01623121029,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/13  09:00:00,113.146469322,31.1761256069,23.5349252448,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  10:00:00,121.577424884,31.1761256069,31.9658808069,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  11:00:00,140.306488314,31.1595909202,50.7114789232,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  12:00:00,148.118141435,31.1017195166,65.0738277228,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/13  13:00:00,159.333528487,31.1017195166,69.7963905006,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  14:00:00,156.234008188,31.1017195166,66.6968702014,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,148.611396191,31.1017195166,59.0742582042,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,137.733158769,31.1017195166,48.1960207828,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,50.5975256148,7.34940063991,22.7580524734,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,16.5132784314,2.47174479844,7.54870935849,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.261952872646,0.261952872646
 04/14  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 04/14  08:00:00,81.0043590118,31.1761256069,3.36686380553,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/14  09:00:00,114.015599484,31.1761256069,24.4040554067,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  10:00:00,131.548449497,31.1761256069,41.9369054201,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  11:00:00,145.579333385,31.122387875,56.0215270394,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  12:00:00,144.400897359,31.1017195166,61.3565836469,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/14  13:00:00,150.935123168,31.1017195166,61.3979851812,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  14:00:00,137.901016035,31.1017195166,48.3638780486,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  15:00:00,147.539348999,31.1017195166,58.0022110124,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  16:00:00,141.793468927,31.1017195166,52.2563309407,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,53.6274152914,7.98704831099,25.1502944789,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,17.8617835157,2.77079670864,8.59816253255,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.14567155765,2.14567155765
 04/15  08:00:00,39.1870713337,31.1761256069,0.506521774182,0.0,5.48122459637,2.0231993562,0.0,0.0
 04/15  09:00:00,67.2936468465,31.1761256069,18.9161834959,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/15  10:00:00,82.9455736837,31.1761256069,34.5681103332,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/15  11:00:00,100.320065904,31.1430562334,51.9756719267,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/15  12:00:00,100.657678789,31.1017195166,63.0631349981,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  13:00:00,97.6819005455,31.1017195166,60.0873567545,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  14:00:00,86.5037395103,31.1017195166,48.9091957193,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  15:00:00,97.3134926904,31.1017195166,59.7189488993,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  16:00:00,63.6553802667,13.1946525279,43.9679034643,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,40.9645948181,7.92066654046,26.5511040031,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,28.806619426,5.19235002752,17.121445124,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,10.677790742,0.287024122089,0.923609012147,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  09:00:00,16.1121771317,2.42390466524,7.19544819202,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  10:00:00,39.1281019802,8.09919238532,24.5360853204,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,63.2529208034,13.7119979603,43.0480985686,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,67.4311583156,14.365605752,46.5727282891,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,64.8485441857,13.520413225,44.8353066863,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,63.685846065,13.1476006074,44.0454211831,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,77.7212594385,16.3778798538,54.8505553102,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,57.4289668892,11.8428118129,39.0933308019,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,34.6214775431,6.5605854941,21.5680677745,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,21.2757637501,3.43187264583,11.3510668299,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,11.7808897288,0.543009436001,1.77072268499,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.04029016648,6.04029016648
 04/17  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.12062054281,2.12062054281
 04/17  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/17  09:00:00,101.612225291,31.1761256069,12.0006812142,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  10:00:00,117.549616793,31.1761256069,27.9380727159,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  11:00:00,127.109763243,31.1761256069,37.4982191663,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  12:00:00,130.404611983,31.1389225617,47.3230952256,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/17  13:00:00,144.014775814,31.1017195166,54.4776378273,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,147.449169698,31.1017195166,57.9120317114,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,144.396898003,31.1017195166,54.8597600164,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,139.111158165,31.1017195166,49.5740201785,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,54.5585915873,7.88416428588,26.1843548,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,20.9746802508,3.38086911678,11.1009868595,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,13.0939232871,0.862026361597,2.7647393177,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.66637692675,7.66637692675
 04/18  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,4.0832387248,4.0832387248
 04/18  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.911721756168,0.911721756168
 04/18  09:00:00,92.2608617918,31.1761256069,2.64931771474,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  10:00:00,102.875137197,31.1761256069,13.2635931203,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  11:00:00,112.553481339,31.1761256069,22.9419372615,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  12:00:00,113.04572472,31.1761256069,29.9270049171,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/18  13:00:00,121.355887684,31.1761256069,31.744343607,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,124.329110623,31.1389225617,34.7547695916,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,124.263648179,31.1017195166,34.7265101919,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,116.776586468,31.1513235768,27.1898444212,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,30.0360766638,2.53470240294,7.01130175934,0.0,16.4436737891,4.04639871239,0.0,0.0
