Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/18  18:00:00,6.57185417404,0.0212140642265,0.057815835353,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  02:00:00,18.6275519925,3.21172771801,0.0,0.0,5.48122459637,1.0115996781,16.1579232461,16.1579232461
 04/19  03:00:00,18.4145256203,2.99870134589,0.0,0.0,5.48122459637,1.0115996781,15.086206067,15.086206067
 04/19  04:00:00,19.5866229457,4.17079867123,0.0,0.0,5.48122459637,1.0115996781,20.9829259271,20.9829259271
 04/19  05:00:00,18.8216377224,3.40581344791,0.0,0.0,5.48122459637,1.0115996781,17.1343516991,17.1343516991
 04/19  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,19.9163427917,19.9163427917
 04/19  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,10.2628484868,10.2628484868
 04/19  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,4.85400499717,4.85400499717
 04/19  09:00:00,89.9615312584,31.1761256069,0.349987181263,0.0,49.3310213673,9.10439710289,0.357734118656,0.357734118656
 04/19  10:00:00,95.3845169639,31.1761256069,5.77297288681,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  11:00:00,107.550433039,31.1761256069,17.9388889624,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  12:00:00,107.535333686,31.1761256069,24.4166138838,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/19  13:00:00,123.885957288,31.1761256069,34.2744132111,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  14:00:00,126.231301772,31.1389225617,36.6569607405,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,121.123591094,31.1265215467,31.5616510769,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,106.741538304,31.1761256069,17.1299942267,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,21.5773091207,0.290591257201,0.796645361975,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.0111876581,5.0111876581
 04/20  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.31191933526,2.31191933526
 04/20  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.037480339644,0.037480339644
 04/20  09:00:00,98.5352244207,31.1761256069,8.92368034366,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  10:00:00,100.056689238,31.1761256069,10.445145161,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  11:00:00,106.876621017,31.1761256069,17.2650769403,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  12:00:00,97.6540168925,31.1761256069,14.5352970899,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/20  13:00:00,106.230908705,31.1761256069,16.6193646283,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  14:00:00,119.606303682,31.1761256069,29.9947596046,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,119.394843707,31.1761256069,29.7832996295,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,108.189590432,31.1761256069,18.5780463549,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,21.3481870291,0.221836191087,0.636278336522,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.50237913536,3.50237913536
 04/21  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.446272280136,0.446272280136
 04/21  08:00:00,78.6132221873,31.1761256069,0.975726981024,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/21  09:00:00,103.932571887,31.1761256069,14.32102781,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  10:00:00,114.396973066,31.1761256069,24.7854289891,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  11:00:00,125.497542225,31.1761256069,35.8859981482,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  12:00:00,119.817591095,31.1761256069,36.6988712929,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/21  13:00:00,121.9041152,31.1761256069,32.2925711233,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  14:00:00,119.599458699,31.1761256069,29.9879146223,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  15:00:00,117.056772989,31.1761256069,27.4452289116,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,110.245111728,31.1761256069,20.6335676505,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,31.1278542595,2.70200752413,7.93577423393,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,7.65307873942,0.295586351617,0.864668113339,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.98855987224,0.98855987224
 04/22  08:00:00,39.9996168732,31.1761256069,1.31906731368,0.0,5.48122459637,2.0231993562,0.0,0.0
 04/22  09:00:00,62.2466766144,31.1761256069,13.8692132638,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/22  10:00:00,68.205572488,31.1761256069,19.8281091374,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/22  11:00:00,82.6850872909,31.1761256069,34.3076239403,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/22  12:00:00,80.0548900401,31.1761256069,42.3859401587,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  13:00:00,79.873164398,31.1265215467,42.2538185769,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  14:00:00,57.9634356023,31.1761256069,20.2944857209,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  15:00:00,64.3492948114,31.1761256069,26.6803449301,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  16:00:00,31.853695789,6.35866687953,19.002204635,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,14.249649454,1.95827272521,5.79855245437,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,8.43171536588,0.492316263633,1.44657482779,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  09:00:00,11.8750368594,1.33739348623,4.04481909871,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  10:00:00,25.6225334951,4.76864927034,14.3610599503,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  11:00:00,45.6578065762,9.76317377702,29.4018085247,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,45.7139199857,9.73028719986,29.4908085114,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,45.0435260935,9.57717472603,28.973527093,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,41.0755794041,8.62484529171,25.957909838,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,43.9397973765,9.38337101297,28.0636020891,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,26.9629374374,5.15024890511,15.3198642579,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,27.4723534289,5.25148441124,15.7280447432,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,11.7473069675,1.31779063141,3.93669206163,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.10806189693,2.10806189693
 04/24  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.115250532174,0.115250532174
 04/24  08:00:00,81.1354429611,31.1761256069,3.49794775482,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/24  09:00:00,109.360687589,31.1761256069,19.7491435121,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  10:00:00,124.942583963,31.1761256069,35.3310398859,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  11:00:00,135.637670316,31.1513235768,46.0509282694,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  12:00:00,132.436740837,31.1017195166,49.392427125,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/24  13:00:00,140.618026343,31.1017195166,51.0808883564,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,143.085308141,31.1017195166,53.5481701539,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,139.085209177,31.1017195166,49.5480711905,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,130.99253771,31.1017195166,41.4553997236,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,43.9777768848,5.92041806772,17.5672863156,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,12.7439869744,1.57978788761,4.6713748123,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.28001594024,2.28001594024
 04/25  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0973218703999,0.0973218703999
 04/25  08:00:00,80.4875721796,31.1761256069,2.85007697335,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/25  09:00:00,109.692593016,31.1761256069,20.0810489386,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  10:00:00,122.282004231,31.1761256069,32.6704601541,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  11:00:00,134.403030582,31.1761256069,44.7914865049,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  12:00:00,137.273341196,31.1141205316,54.2166264687,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/25  13:00:00,149.732451888,31.1017195166,60.1953139018,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,138.940678994,31.1017195166,49.4035410071,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,118.950005923,31.1554572485,29.3591302047,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,91.7257603234,31.1761256069,2.1142162463,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.14601106738,6.14601106738
 04/26  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,2.55737298054,2.55737298054
 04/26  08:00:00,78.1540543211,31.1761256069,0.516559114811,0.0,38.3685721746,8.09279742479,0.027909285444,0.027909285444
 04/26  09:00:00,109.557500487,31.1761256069,19.9459564094,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  10:00:00,126.296816997,31.1761256069,36.6852729198,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  11:00:00,139.471024492,31.1389225617,49.8966834599,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  12:00:00,138.294926849,31.1017195166,55.250613137,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/26  13:00:00,116.599793927,31.1575240843,27.0068513723,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  14:00:00,91.3006530718,31.1761256069,1.68910899471,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,90.8290849066,31.1761256069,1.21754082949,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,102.983072373,31.1761256069,13.3715282964,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.77277289019,2.77277289019
 04/27  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.229195727385,0.229195727385
 04/27  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/27  09:00:00,97.4734902592,31.1761256069,7.86194618213,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  10:00:00,113.641889345,31.1761256069,24.0303452675,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  11:00:00,125.701647379,31.1761256069,36.0901033016,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  12:00:00,121.219176295,31.1761256069,38.100456492,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/27  13:00:00,128.887624579,31.1761256069,39.2760805019,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  14:00:00,128.38074226,31.1265215467,38.8188022436,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  15:00:00,121.722034078,31.1637245919,32.1228910164,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,120.881558396,31.1761256069,31.2700143191,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,35.9742613927,4.00095493674,11.4832339544,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,7.1851152967,0.180519484431,0.511771537805,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,2.53348623424,2.53348623424
 04/28  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.146250665198,0.146250665198
 04/28  08:00:00,79.8890773005,31.1761256069,2.2515820942,0.0,38.3685721746,8.09279742479,0.0,0.0
 04/28  09:00:00,104.509592671,31.1761256069,14.8980485934,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  10:00:00,102.773714338,31.1761256069,13.1621702608,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  11:00:00,99.4683417018,31.1761256069,9.8567976247,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  12:00:00,109.62974433,31.1761256069,26.5110245275,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/28  13:00:00,102.916217028,31.1761256069,13.3046729512,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  14:00:00,108.754860022,31.1761256069,19.1433159444,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,106.613737282,31.1761256069,17.002193205,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,106.949295914,31.1761256069,17.3377518371,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,23.018948495,0.654485007997,1.87439098553,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.929825527753,0.929825527753
 04/29  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 04/29  09:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/29  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/29  11:00:00,53.44800834,31.1761256069,5.07054498939,0.0,13.1549390313,4.04639871239,0.0,0.0
 04/29  12:00:00,49.3326568695,31.1761256069,11.6637069881,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  13:00:00,51.3849492026,31.1761256069,13.7159993212,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  14:00:00,47.9497041331,31.1761256069,10.2807542517,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  15:00:00,45.5935714249,31.1761256069,7.92462154351,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,16.0097585923,2.41244100814,7.10449330973,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,17.1444850475,2.70132252429,7.95033824879,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,8.24931174909,0.446214283108,1.31027319152,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.60668617125,5.60668617125
 05/01  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.67627885375,1.67627885375
 05/01  08:00:00,79.4135410581,31.1761256069,1.77604585187,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/01  09:00:00,113.392103719,31.1761256069,23.7805596423,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  10:00:00,133.98451503,31.1761256069,44.3729709528,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  11:00:00,151.238701908,31.1017195166,61.7015639211,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,155.984185696,31.1017195166,72.9398719836,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,167.307437872,31.1017195166,77.7702998856,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,164.385662117,31.1017195166,74.8485241304,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,157.106885981,31.1017195166,67.5697479946,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,145.163425368,31.1017195166,55.6262873814,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,56.5594168227,8.66451302449,27.4048312967,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,20.1363878273,3.31674970188,10.326813851,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,11.7409244786,0.560715295624,1.71305157518,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.775542134452,0.775542134452
 05/02  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/02  08:00:00,85.9693008492,31.1761256069,8.33180564293,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/02  09:00:00,118.184548893,31.1761256069,28.5730048159,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  10:00:00,133.038040149,31.1761256069,43.4264960714,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,148.33340295,31.1017195166,58.7962649633,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,144.455273087,31.1017195166,61.4109593745,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,144.784683172,31.1017195166,55.2475451849,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,154.005483571,31.1017195166,64.4683455843,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,150.996073248,31.1017195166,61.4589352611,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,136.884190588,31.1017195166,47.347052601,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,53.010514962,7.91761925074,24.6028232098,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,20.1589833663,3.35537398735,10.3107851045,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,11.7745919998,0.573539806535,1.73389458546,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/03  08:00:00,90.820202202,31.1761256069,13.1827069957,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/03  09:00:00,116.42944612,31.1761256069,26.8179020434,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  10:00:00,130.225847667,31.1761256069,40.6143035898,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  11:00:00,143.9306655,31.1141205316,54.381126498,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  12:00:00,144.421590875,31.1017195166,61.3772771628,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/03  13:00:00,157.770613179,31.1017195166,68.2334751924,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,158.715874539,31.1017195166,69.1787365526,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,151.608123813,31.1017195166,62.0709858262,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,136.854167711,31.1017195166,47.3170297242,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,49.1984429464,7.01209019027,21.6962802546,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,16.35527347,2.43511423186,7.42733496368,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,11.1234352152,0.412680740978,1.2435968664,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  07:00:00,58.7092207156,31.1761256069,0.550198332733,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/04  08:00:00,95.1553052818,31.1761256069,17.5178100756,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/04  09:00:00,119.18980079,31.1761256069,29.5782567131,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  10:00:00,126.358715212,31.1761256069,36.747171135,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  11:00:00,135.934229725,31.1513235768,46.3474876784,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  12:00:00,137.785466379,31.1017195166,54.7411526669,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,138.528335919,31.1017195166,48.9911979318,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,144.440030457,31.1017195166,54.9028924704,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,139.726828674,31.1017195166,50.1896906875,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,134.919166346,31.1017195166,45.3820283598,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,44.7790940671,5.9365787306,18.352442835,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,16.3902853013,2.44645785869,7.45100316813,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,11.0316543088,0.390386041764,1.17411065922,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/05  08:00:00,85.8537769013,31.1761256069,8.21628169506,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/05  09:00:00,112.580326224,31.1761256069,22.9687821466,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  10:00:00,129.306168344,31.1761256069,39.6946242667,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,134.552270818,31.1761256069,44.9407267408,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,133.006273066,31.1141205316,49.9495583382,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,147.915313454,31.1017195166,58.3781754668,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,153.111155916,31.1017195166,63.5740179296,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,147.796364866,31.1017195166,58.2592268795,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,136.547749442,31.1017195166,47.0106114556,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,50.1343762892,7.2108603541,22.4334434336,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,19.3057035825,3.1411529638,9.67172634423,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,11.9199783599,0.60854074578,1.84428000629,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.261601532515,0.261601532515
 05/06  08:00:00,47.358435206,31.1761256069,8.67788564652,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/06  09:00:00,76.0243418514,31.1761256069,27.6468785008,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  10:00:00,93.794734985,31.1637245919,45.4296726495,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  11:00:00,107.881022866,31.1017195166,59.5779656057,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  12:00:00,114.948883627,31.1017195166,77.3543398357,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,114.357747952,31.1017195166,76.7632041609,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,106.365964632,31.1017195166,68.771420841,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,98.861647115,31.1017195166,61.2671033239,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,47.8824475179,10.123768765,31.2658544785,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,24.2166647316,4.37875458206,13.3450858751,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,23.3098958665,4.11313809062,12.7039335014,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,10.8581193669,0.700542613045,2.1775858127,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,25.1774038442,4.62529944107,14.0592801287,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,43.9344283567,9.14373376533,28.2978703169,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,55.6633229247,11.8645537151,37.3059449351,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,51.415941217,10.879281673,34.0438352695,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,37.3820176025,7.70752950617,23.1816638219,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,32.9617631279,6.74269371568,19.7262451377,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,26.1097461473,4.93603738582,14.680884487,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,15.7304035837,2.3204529465,6.91712636271,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,9.7534278086,0.824430261646,2.43617327249,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,8.33794997406,0.467781279819,1.37734441978,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/08  08:00:00,83.2722797478,31.1761256069,5.63478454157,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/08  09:00:00,108.902477986,31.1761256069,19.290933909,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  10:00:00,123.251821163,31.1761256069,33.640277086,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,128.515082081,31.1761256069,38.9035380042,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,114.009591652,31.1761256069,30.8908718498,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,118.572670227,31.1761256069,28.96112615,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,123.471826858,31.1761256069,33.8602827811,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,122.374466489,31.1761256069,32.7629224117,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,123.694800264,31.1761256069,34.0832561872,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,36.5811320552,4.05231647085,12.0387430829,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,11.1709749228,1.18241678412,3.49573386426,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/09  08:00:00,88.9087008131,31.1761256069,11.2712056068,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/09  09:00:00,110.42162208,31.1761256069,20.8100780028,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  10:00:00,121.5730319,31.1761256069,31.9614878234,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,132.484149091,31.1761256069,42.8726050137,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,128.772966695,31.1389225617,45.6914499379,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,138.418900119,31.1017195166,48.8817621322,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,138.677875992,31.1017195166,49.1407380049,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,131.089287543,31.1017195166,41.5521495563,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,129.370125447,31.1017195166,39.8329874602,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,40.6665528341,4.99393472237,15.1825456103,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,11.0394963196,1.13208087372,3.41459117142,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  07:00:00,58.2164120328,31.1761256069,0.0573896499567,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/10  08:00:00,91.5630237516,31.1761256069,13.9255285453,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/10  09:00:00,120.973072379,31.1761256069,31.3615283015,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  10:00:00,139.728153548,31.1761256069,50.1166094705,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,151.359158308,31.1017195166,61.8220203212,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,149.867830507,31.1017195166,66.8235167944,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,150.58062376,31.1017195166,61.0434857728,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,144.513473147,31.1017195166,54.9763351598,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,113.404574638,31.148223323,23.8209328448,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,109.576795745,31.1761256069,19.9652516677,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,39.8043622989,4.90052702606,14.4137627714,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,12.3659740838,1.46771800988,4.40543179945,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
