Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.427034645519,0.427034645519
 05/11  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/11  08:00:00,84.5776718103,31.1761256069,6.94017660405,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/11  09:00:00,115.806607901,31.1761256069,26.1950638238,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,128.86078014,31.1761256069,39.2492360631,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,142.2351793,31.1265215467,52.673239283,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,150.382229228,31.1017195166,67.3379155159,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,159.114393967,31.1017195166,69.5772559805,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,146.190463565,31.1017195166,56.6533255778,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,150.704051708,31.1017195166,61.1669137211,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,139.106619694,31.1017195166,49.5694817077,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,53.505586455,7.95205419678,25.0634597568,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,19.1675334767,3.09093016764,9.58377903461,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,10.686379124,0.671241826361,2.03514635655,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/12  08:00:00,90.4882664275,31.1761256069,12.8507712213,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/12  09:00:00,115.832294682,31.1761256069,26.2207506046,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,127.564677785,31.1761256069,37.9531337074,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,139.322083695,31.1575240843,49.729141141,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,146.602111217,31.1017195166,63.5577975052,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,153.863793473,31.1017195166,64.326655486,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,149.807694765,31.1017195166,60.2705567788,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,149.217330854,31.1017195166,59.6801928671,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,139.102465987,31.1017195166,49.5653279998,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,49.4895033126,6.99352876374,22.0059020474,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,17.8551553268,2.77054953152,8.59178152078,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,10.5492748773,0.630849488651,1.93843444754,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  08:00:00,53.8746271711,31.1761256069,15.1940776116,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/13  09:00:00,78.1472336172,31.1761256069,29.7697702666,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  10:00:00,90.7976801289,31.1761256069,42.4202167783,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,106.647993269,31.1058531882,58.340802337,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,102.862740036,31.1017195166,65.2681962451,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,107.300432989,31.1017195166,69.7058891982,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,105.229456858,31.1017195166,67.6349130666,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,97.6090690744,31.1017195166,60.0145252834,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,57.5649346354,12.0739750643,38.9981352967,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,36.9074209749,7.25504054301,23.1595561574,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,28.3204551714,5.2938194346,16.5338114624,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,12.027699246,0.996684555188,3.05102374965,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,12.6578322135,1.47748098692,4.6875269521,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,29.0420923328,5.38906904856,17.1601990097,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,43.3893363537,8.80913815068,28.0873739285,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,50.1103398774,10.4189604059,33.198555197,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,63.7875906531,13.7237528731,43.5710135055,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,56.9785575748,12.211106648,38.2746266523,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,66.820520421,14.7226837046,45.6050124419,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,48.0280414638,10.1346578431,31.4005593463,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,43.7486447895,9.09175648108,28.164064034,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,26.8735091895,5.01727003725,15.3634148777,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,20.111498064,3.35060749445,10.2680662951,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,8.85717157704,0.215182518495,0.661998117419,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  07:00:00,60.1782084966,31.1761256069,2.0191861137,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/15  08:00:00,99.75448708,31.1761256069,22.1169918737,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/15  09:00:00,127.686846163,31.1761256069,38.0753020863,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,134.660006217,31.1761256069,45.0484621403,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,137.235799918,31.1637245919,47.636656856,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,144.352647357,31.1017195166,61.3083336443,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,161.589051224,31.1017195166,72.0519132377,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,159.76423091,31.1017195166,70.2270929237,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,152.4154109,31.1017195166,62.878272913,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,144.490389753,31.1017195166,54.9532517665,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,58.9142032104,9.17854910012,29.2455816088,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,22.0893356538,3.77124323239,11.8252681469,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,12.3620480748,1.07544371228,3.30661342134,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  07:00:00,60.5418497783,31.1761256069,2.38282739546,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/16  08:00:00,98.7839264451,31.1761256069,21.1464312389,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/16  09:00:00,124.999642465,31.1761256069,35.3880983877,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  10:00:00,140.44696961,31.1513235768,50.8602275626,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,150.537626166,31.1017195166,61.0004881789,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,152.014541621,31.1017195166,68.9702279089,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,159.022106454,31.1017195166,69.4849684677,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,156.988959478,31.1017195166,67.4518214916,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,154.171752428,31.1017195166,64.6346144414,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,145.025808845,31.1017195166,55.4886708579,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,58.8741033927,9.17120565307,29.2128252382,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,24.7490194287,4.39840788302,13.8577872712,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,13.780417112,1.41573454454,4.38469162629,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  07:00:00,59.1423482313,31.1761256069,0.983325848461,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/17  08:00:00,95.1080104508,31.1761256069,17.4705152445,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/17  09:00:00,122.193431986,31.1761256069,32.5818879094,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  10:00:00,143.612795446,31.1430562334,54.0343207419,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  11:00:00,154.219922788,31.1017195166,64.6827848013,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,154.380350438,31.1017195166,71.3360367258,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,165.573923584,31.1017195166,76.0367855972,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,162.637600046,31.1017195166,73.1004620594,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,159.678371378,31.1017195166,70.1412333909,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,149.160589436,31.1017195166,59.6234514496,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,62.230735337,9.9725485234,31.7681143121,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,25.302167067,4.55066763509,14.2586751574,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,13.8127517722,1.42358635601,4.40917447503,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  07:00:00,59.2394989738,31.1761256069,1.08047659089,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/18  08:00:00,98.5485887449,31.1761256069,20.9110935386,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/18  09:00:00,126.324345347,31.1761256069,36.7128012703,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  10:00:00,138.401231665,31.1513235768,48.814489618,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  11:00:00,153.886514748,31.1017195166,64.3493767615,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,160.638454538,31.1017195166,77.5941408259,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,171.149503783,31.1017195166,81.6123657959,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,168.688370875,31.1017195166,79.1512328878,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,161.00716306,31.1017195166,71.4700250734,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,148.459364948,31.1017195166,58.9222269614,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,59.5742653693,9.34039739872,29.7437954691,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,22.8119573808,3.96425936715,12.3548737391,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,12.9469368317,1.22175865269,3.74518723792,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  07:00:00,59.1401216909,31.1761256069,0.981099307994,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/19  08:00:00,95.3729476492,31.1761256069,17.7354524429,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/19  09:00:00,121.646938487,31.1761256069,32.0353944095,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  10:00:00,131.20745843,31.1761256069,41.5959143524,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,145.064864877,31.1203210391,55.5091253679,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,150.471651628,31.1017195166,67.4273379159,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,166.890266802,31.1017195166,77.3531288156,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,165.634849866,31.1017195166,76.0977118795,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,156.292890573,31.1017195166,66.7557525867,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,147.394263842,31.1017195166,57.8571258548,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,60.5915447395,9.53922493907,30.5622472989,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,24.2442716182,4.2781199368,13.473327407,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,12.9814189833,1.22111426118,3.780313781,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,38.8316990111,31.1761256069,1.16274912974,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  08:00:00,57.1463732898,31.1761256069,18.4658237303,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/20  09:00:00,81.5823744177,31.1761256069,33.2049110671,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  10:00:00,93.5028253984,31.1637245919,45.1377630629,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  11:00:00,104.535709067,31.1017195166,56.2326518071,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,102.286330022,31.1017195166,64.6917862309,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,101.131947899,31.1017195166,63.5374041076,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,101.368732021,31.1017195166,63.7741882297,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,94.2500023776,31.1017195166,56.6554585865,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,59.5732409967,12.5620810328,40.5183356894,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,38.6616135918,7.65010473914,24.5186845782,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,32.3782705845,6.23698543598,19.648460874,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,12.5043713282,1.11088877977,3.41349160729,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,11.5319914507,1.22372190516,3.81544527106,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,24.2485447068,4.32667579885,13.4290446334,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,34.4464346334,6.80709491615,21.1465154428,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,31.1300851891,5.97728367251,18.6599772421,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,36.4152405246,7.27805597738,22.6443602727,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,37.7119856335,7.4826918982,23.7364694609,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,39.4841535486,7.90537671527,25.0859525589,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,33.592352313,6.60932969648,20.4901983421,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,19.2587038572,3.16967448561,9.59620509716,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,8.87113181745,0.600684779648,1.77762276334,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.10009848117,0.10009848117
 05/22  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/22  08:00:00,91.1359122979,31.1761256069,13.4984170917,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/22  09:00:00,120.864214542,31.1761256069,31.2526704644,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  10:00:00,137.365730966,31.1761256069,47.7541868889,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,157.099288088,31.1017195166,67.5621501018,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,157.669359455,31.1017195166,74.6250457425,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,174.361150721,31.1017195166,84.8240127346,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,169.408552629,31.1017195166,79.8714146424,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,140.946274597,31.1017195166,51.4091366101,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,140.199595578,31.1017195166,50.6624575909,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,63.3174227017,9.75481134015,33.07253886,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,28.8436915151,5.17986531079,17.1710019298,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,19.0145136385,2.60013881527,8.43438388207,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,15.928420897,0.122429090701,0.390167531824,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  07:00:00,59.413011432,31.1761256069,1.25398904909,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/23  08:00:00,89.7204137677,31.1761256069,12.0829185615,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/23  09:00:00,109.668567228,31.1761256069,20.057023151,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,119.267609119,31.1761256069,29.6560650421,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,128.665319887,31.1761256069,39.0537758102,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,127.689065647,31.1761256069,44.5703458447,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,139.995695273,31.1389225617,50.421354241,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,137.825748533,31.1017195166,48.2886105463,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,136.960031837,31.1017195166,47.42289385,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,126.293168866,31.1513235768,36.7064268185,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,37.0697819764,4.13415428146,12.4455551935,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,13.4896028429,1.75386017537,5.24291839303,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,9.69684028236,0.428699448129,1.2881498931,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  07:00:00,59.7896185359,31.1761256069,1.63059615304,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/24  08:00:00,91.289364326,31.1761256069,13.6518691197,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/24  09:00:00,106.375837117,31.1761256069,16.76429304,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,109.422473798,31.1761256069,19.8109297207,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,109.628002969,31.1761256069,20.016458892,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,110.872817242,31.1761256069,27.754097439,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,113.760169191,31.1761256069,24.148625114,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,113.153632697,31.1761256069,23.5420886202,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,109.373239093,31.1761256069,19.7616950157,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,105.087864074,31.1761256069,15.4763199973,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/25  08:00:00,81.6413978411,31.1761256069,4.00390263488,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/25  09:00:00,101.140004879,31.1761256069,11.5284608021,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,103.401648493,31.1761256069,13.7901044154,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,104.8911047,31.1761256069,15.2795606232,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,103.221563577,31.1761256069,20.1028437742,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,122.536395854,31.1761256069,32.9248517767,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,116.481192783,31.1761256069,26.8696487057,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,108.008918848,31.1761256069,18.3973747709,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,105.942164996,31.1761256069,16.3306209189,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/26  08:00:00,86.6450343758,31.1761256069,9.00753916955,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/26  09:00:00,106.577683232,31.1761256069,16.9661391546,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  10:00:00,111.164960992,31.1761256069,21.5534169153,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,115.52626605,31.1761256069,25.9147219727,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,111.842003398,31.1761256069,28.7232835949,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,118.394783522,31.1761256069,28.7832394447,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,108.838049994,31.1761256069,19.2265059169,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,106.895884914,31.1761256069,17.284340837,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,107.866219689,31.1761256069,18.2546756115,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,30.4900594346,2.46608248155,7.53390445152,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,7.51803777991,0.253317713381,0.771895792069,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  08:00:00,40.3110478035,31.1761256069,1.63049824404,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/27  09:00:00,56.1890558778,31.1761256069,7.81159252723,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  10:00:00,58.1478140166,31.1761256069,9.77035066602,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  11:00:00,58.0960572292,31.1761256069,9.71859387862,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  12:00:00,47.0300922631,31.1761256069,9.36114238175,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,49.047715998,31.1761256069,11.3787661166,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,58.3731755733,31.1761256069,20.7042256919,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,62.1801143459,31.1761256069,24.5111644645,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,25.971254458,4.97088539077,14.5075447927,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,20.0792495234,3.4208303764,10.1655948726,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,9.05202483575,0.643560778198,1.91563978308,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,33.6129919293,6.49771926549,20.6224483894,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,53.4933349386,11.2136443871,35.786866277,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,67.7924481251,14.3666280999,46.9329957508,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,38.5092745036,7.62770331479,24.3887469144,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,48.0423752908,10.1532529876,31.3962980288,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,38.4976000722,7.75155714877,24.253218649,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,30.6513593556,5.93484207328,18.2236930079,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,9.72649392646,0.818216676399,2.4154529756,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,21.2446899487,3.4983691491,11.2534965251,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,34.2725843774,6.54335718882,21.2364029141,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,50.3617282772,10.199930034,33.6689739687,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,42.1891237593,8.21254150217,27.4837579826,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,79.4723360747,16.4612544914,56.5182573088,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,67.2419074838,13.6987707171,47.0503124922,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,81.5917035745,16.9875247461,58.111354554,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,60.9303977939,12.2074023687,42.2301711508,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,61.40009319,12.4351532707,42.4721156448,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,29.9542253013,5.41249785706,18.0489031698,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,18.5707375995,2.83113639539,9.2467769296,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,15.9640309628,0.13077512684,0.417431561499,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  07:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/30  08:00:00,91.0895717842,31.1761256069,13.4520765779,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/30  09:00:00,124.195354646,31.1761256069,34.5838105687,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  10:00:00,146.304490286,31.1451230693,56.7239487466,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,157.327458545,31.1017195166,67.7903205586,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,132.40373271,31.1017195166,49.359418998,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,124.627333408,31.1637245919,35.0281903459,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,131.997011191,31.1637245919,42.3978681294,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,146.935165806,31.1017195166,57.3980278194,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,149.319664379,31.1017195166,59.7825263924,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,61.5380025087,9.52482436046,31.5231056468,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,26.3926400465,4.65792550311,15.241890269,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,15.6746222491,2.18986979442,6.99192818024,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,15.6045924459,0.0458521321615,0.142916039287,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  07:00:00,60.9796967776,31.1761256069,2.82067439469,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/31  08:00:00,103.341465126,31.1761256069,25.7039699199,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/31  09:00:00,131.312250564,31.1761256069,41.7007064867,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,140.519220445,31.1637245919,50.920077383,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,165.218287612,31.1017195166,75.6811496254,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,157.103171584,31.1017195166,74.0588578715,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,160.924316184,31.1017195166,71.3871781969,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,163.484959488,31.1017195166,73.947821501,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,159.857114271,31.1017195166,70.3199762841,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,139.72806891,31.1017195166,50.190930923,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,47.3008979128,6.42465573256,20.3861696787,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,21.1054751961,3.52619900886,11.0864519127,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,11.9872904053,1.33033373723,4.16413239365,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,16.583429632,0.282172988093,0.885432369484,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  07:00:00,59.6760500642,31.1761256069,1.51702768138,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/01  08:00:00,99.206593085,31.1761256069,21.5690978787,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,121.06303654,31.1761256069,31.4514924633,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,131.543089965,31.1761256069,41.9315458876,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,146.121796334,31.1141205316,56.5722573318,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,143.315539017,31.1017195166,60.2712253052,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,161.560948027,31.1017195166,72.0238100405,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,167.874239393,31.1017195166,78.3371014058,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,157.508081797,31.1017195166,67.9709438102,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,140.440688654,31.1017195166,50.9035506672,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,52.5018870446,7.61337341769,24.3984411254,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,24.9458430845,4.42279082466,14.0302279854,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,14.4340132469,1.91554882416,6.02564014825,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,16.1899865073,0.187493509777,0.586668723034,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  07:00:00,62.9690942231,31.1761256069,4.81007184023,0.0,21.9248983855,5.05799839049,0.0,0.0
