Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/02  08:00:00,100.606045325,31.1761256069,22.9685501183,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,130.171103567,31.1761256069,40.55955949,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,138.242550408,31.1637245919,48.6434073459,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,148.219830658,31.1017195166,58.6826926717,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,148.680928351,31.1017195166,65.6366146386,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,163.465560215,31.1017195166,73.9284222287,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,169.082823651,31.1017195166,79.545685664,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,156.402929648,31.1017195166,66.8657916614,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,145.058352324,31.1017195166,55.5212143368,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,50.1743170478,7.05017976928,22.634064777,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,17.6058861012,2.65894226906,8.45411955767,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,13.2877815796,1.62859941066,5.1663578945,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,18.3623543222,0.703774624873,2.24275542284,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,16.3090097349,0.212955147132,0.680230313305,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,40.3645619914,31.1761256069,2.69561211004,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  08:00:00,64.4409366913,31.1761256069,25.7603871319,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,90.7443391792,31.1761256069,42.3668758286,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,101.463532034,31.1389225617,53.1232717287,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,114.26033599,31.1017195166,65.9572787297,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,111.035713412,31.1017195166,73.4411696209,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,114.795966514,31.1017195166,77.2014227234,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,116.668401883,31.1017195166,79.0738580924,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,112.938011641,31.1017195166,75.3434678503,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,67.9341280885,14.3070535248,47.1342502892,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,46.0856225936,9.18246204687,30.4103362723,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,39.4025316364,7.69704692037,25.2126604416,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,16.3756411842,2.3415021703,7.5413147394,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,23.5822489578,1.9392178601,6.22720682322,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,21.1870115032,1.36626247649,4.40492475226,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,19.3824384281,0.937098896404,3.02951525726,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,17.9131531867,0.593016631499,1.90431228069,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,19.5441523909,3.10620060178,9.94512751461,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,41.9614382797,8.36285745482,27.1057565504,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,46.0291249663,9.23328013666,30.3030205552,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,65.7716318877,13.7559725623,45.522835051,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,65.8945153798,13.7673079814,45.634383124,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,37.4582652886,7.37970118719,23.5857398269,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,39.7713066364,8.02097004219,25.2575123197,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,37.3732930928,7.53292500817,23.3475438101,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,18.8510768439,3.10046231927,9.25779025013,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,27.3530297421,5.10393939622,15.7562660714,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,30.2079071391,5.63202431198,18.0830585527,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,14.7430476724,1.94290487062,6.30731852733,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,16.4940730002,0.254680385234,0.823568340455,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  07:00:00,61.7693911364,31.1761256069,3.61036875356,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,96.7301712357,31.1761256069,19.0926760294,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,119.03270797,31.1761256069,29.4211638924,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,136.060759041,31.1761256069,46.4492149643,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,148.832870083,31.1141205316,59.2833310813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,139.392253424,31.1017195166,56.3479397113,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,127.946676112,31.1389225617,38.3723350798,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,110.662952501,31.1761256069,21.0514084235,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,113.639672028,31.1761256069,24.0281279513,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,107.279688067,31.1761256069,17.6681439898,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,42.9404124414,5.59162982612,16.8587101137,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,23.9132324951,4.21930492742,13.2011032932,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,12.8989075309,1.53645838425,4.86962487214,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  07:00:00,58.8243103456,31.1761256069,0.665287962765,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,99.2967349811,31.1761256069,21.6592397748,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,124.388438448,31.1761256069,34.7768943707,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,144.16385587,31.1554572485,54.5729801515,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,160.680805434,31.1017195166,71.1436674473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,159.77523948,31.1017195166,76.7309257673,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,161.157740483,31.1017195166,71.6206024959,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,145.479088799,31.1017195166,55.9419508123,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,141.141637891,31.1017195166,51.6044999043,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,126.120406148,31.1265215467,36.5584661315,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,37.783062861,4.15293858091,13.1400517786,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,13.6204818274,1.70846733018,5.41919022276,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,10.4077774823,0.943518990686,2.97143421717,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,62.3852491,31.1761256069,4.22622671715,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,100.276020946,31.1761256069,22.6385257399,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,132.852288453,31.1761256069,43.240744376,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,147.261085137,31.1389225617,57.6867441049,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,160.615004282,31.1017195166,71.077866295,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,162.445806628,31.1017195166,79.4014929162,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,168.295027558,31.1017195166,78.7578895716,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,163.512056126,31.1017195166,73.974918139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,154.960704989,31.1017195166,65.4235670022,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,136.466827187,31.1017195166,46.9296892005,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,51.6111054335,7.27400533739,23.8470275946,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,21.3211465623,3.47950925333,11.3488130345,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,18.3274563807,2.79880460826,9.03582749795,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,19.6349852741,1.00008932171,3.21907167795,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,46.1214306642,31.1761256069,3.99098078287,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,75.3322296308,31.1761256069,17.173207248,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,108.80922955,31.1761256069,31.1717343435,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,135.215574781,31.1761256069,45.6040307042,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,147.545677399,31.1265215467,57.9837373825,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,159.075341831,31.1017195166,69.5382038443,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,156.928065699,31.1017195166,73.8837519866,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,170.679205712,31.1017195166,81.142067725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,172.501637178,31.1017195166,82.9644991917,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,163.759244385,31.1017195166,74.2221063983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,151.906411564,31.1017195166,62.3692735777,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,69.1556162801,11.3793580461,37.2861857325,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,31.2197293533,5.80681853667,18.9200865422,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,21.7321067258,3.60718870763,11.6320937437,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,18.1843919525,0.659560570664,2.10900710733,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.636277784,0.0525993334888,0.167854176074,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,43.7505894926,31.1761256069,1.6201396112,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,74.1529672503,31.1761256069,15.9939448674,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,108.212790768,31.1761256069,30.5752955619,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,139.420601399,31.1761256069,49.8090573221,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,153.083842597,31.1017195166,63.5467046104,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,164.405790383,31.1017195166,74.8686523963,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,168.65554635,31.1017195166,85.6112326375,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,177.356642372,31.1017195166,87.8195043854,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,175.7212685,31.1017195166,86.1841305129,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,168.699685394,31.1017195166,79.162547407,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,159.063498521,31.1017195166,69.5263605341,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,74.6549287573,12.5681656305,41.5966906253,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,34.5835477566,6.57441158244,21.5163118997,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,22.6006387252,3.79920596287,12.3086084879,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,19.4697734307,0.958348685185,3.09560047105,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,37.8151898083,31.1761256069,0.146239926959,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,57.5947614667,31.1761256069,18.9142119073,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,83.0691195822,31.1761256069,34.6916562316,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,97.9193812809,31.1761256069,49.5419179303,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,105.777543996,31.1141205316,57.462085721,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,114.625967494,31.1017195166,77.0314237031,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,116.102322774,31.1017195166,78.5077789833,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,116.235930313,31.1017195166,78.641386522,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,112.850779939,31.1017195166,75.2562361477,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,73.8872324585,15.4804395223,51.9139686617,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,49.7154292267,10.021736823,33.2008681293,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,42.0702336515,8.31960521614,27.2578041609,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,16.4688308968,2.35365772688,7.62234889544,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,17.6571054073,0.53354625938,1.70773487346,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,18.0659279884,2.74593318652,8.82717052739,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,42.7122008903,8.51897624332,27.7004003725,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,70.5780293126,14.993873989,49.0913310492,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,73.6181569631,15.596142857,51.5291898317,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,90.6959243884,19.5312057537,64.6718943602,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,84.5767132869,17.8842974822,60.1995915302,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,98.4606845985,21.046377618,70.9214827059,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,78.0115420368,16.5197362429,54.9989815194,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,62.1854305703,12.9205460943,42.7720602015,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,46.0537785906,9.2209809623,30.3399733538,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,33.0355937872,6.24035283251,20.3024166803,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,16.8857666401,2.46460172221,7.92834064342,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,20.8573977832,1.29872883304,4.14284467566,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,16.181974814,0.183230255923,0.582920283627,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,68.354676307,31.1761256069,10.1956539241,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,106.236898949,31.1761256069,28.5994037427,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,135.531081197,31.1761256069,45.9195371197,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,147.403890815,31.1141205316,57.8543518133,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,139.678345701,31.1017195166,50.1412077142,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,135.689966989,31.1017195166,52.6456532766,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,137.836835326,31.1017195166,48.2996973397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,131.798033727,31.1079200241,42.2546952323,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,117.867087987,31.1761256069,28.2555439103,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,106.522711358,31.1761256069,16.9111672813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,27.1480416283,1.68665374672,4.97131538014,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,12.3087131406,1.46169369567,4.35419517044,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,58.2322220307,31.1761256069,0.0731996478839,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,94.0131422703,31.1761256069,16.375647064,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,123.174021261,31.1761256069,33.5624771843,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,137.736056225,31.1678582635,48.1327794915,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,153.596884373,31.1017195166,64.0597463867,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,153.145734248,31.1017195166,70.1014205359,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,162.484274435,31.1017195166,72.9471364478,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,152.542387494,31.1017195166,63.0052495078,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,155.448296639,31.1017195166,65.9111586525,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,146.8303519,31.1017195166,57.293213913,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,37.3461776624,4.15219158598,12.7039135749,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,7.09867341296,0.15770699904,0.448142139455,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,9.59829108471,0.778393465828,2.32707334441,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,58.2800780002,31.1761256069,0.121055617291,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,97.5709652695,31.1761256069,19.9334700632,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,125.718835444,31.1761256069,36.1072913664,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,127.874177354,31.1761256069,38.2626332772,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,150.317027875,31.1234212929,60.7581881121,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,150.035386144,31.1017195166,66.9910724314,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,158.422998302,31.1017195166,68.8858603148,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,154.852078163,31.1017195166,65.3149401764,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,148.741144756,31.1017195166,59.2040067689,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,149.029893732,31.1017195166,59.4927557457,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,70.3255526189,11.7824882731,38.0529918443,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,34.2186572725,6.58593406989,21.1398989281,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,20.7781006022,3.41928424093,10.8659920868,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,18.2106457409,0.67053308075,2.12428838571,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.7771523673,0.0867491217666,0.274578971026,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,44.0252521555,31.1761256069,1.8948022741,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,67.8974389468,31.1761256069,9.73841656398,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,86.3954929821,31.1761256069,8.75799777582,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,102.081725746,31.1761256069,12.4701816691,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,114.089804527,31.1761256069,24.4782604501,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,129.627954863,31.1761256069,40.0164107856,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,124.385592038,31.1761256069,41.2668722353,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,135.097417407,31.1761256069,45.4858733301,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,140.34728597,31.1141205316,50.7977469683,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,146.727200914,31.1017195166,57.1900629277,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,134.063735386,31.1017195166,44.5265973996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,58.1763618142,8.99483476867,28.691454544,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,25.9137426644,4.65257516452,14.7683432254,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,13.9532564039,1.79244263518,5.66798949431,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,16.1493618411,0.175962124686,0.557575441965,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,67.7767627162,31.1761256069,9.61774033331,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,96.2248118158,31.1761256069,18.5873166096,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,115.299396779,31.1761256069,25.6878527023,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,128.336277336,31.1761256069,38.7247332585,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,149.295077749,31.1265215467,59.7331377321,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,150.433634697,31.1017195166,67.3893209844,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,144.493685287,31.1017195166,54.9565473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,136.714226771,31.1017195166,47.1770887844,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,132.386965611,31.1017195166,42.8498276242,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,137.650338627,31.1017195166,48.1132006403,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,58.8464187165,9.11945434335,29.2368918716,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,22.3646616544,3.78833383173,12.0835035482,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,13.1110667829,1.58255322809,5.03568928038,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,15.9008834109,0.116614609,0.368444527399,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,38.2757946125,31.1761256069,0.606844731112,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,54.2303339874,31.1761256069,15.5497844279,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,78.8857146607,31.1761256069,30.5082513102,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,86.7717705399,31.1761256069,38.3943071894,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,84.0556415688,31.1761256069,35.6781782182,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,86.9370498486,31.13478889,49.3094366841,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,95.612588469,31.1017195166,58.0180446779,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,93.3013724425,31.1017195166,55.7068286515,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,87.3217322086,31.1017195166,49.7271884176,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,45.1054435622,9.22362195409,29.3889973336,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,31.1463539699,5.91161980141,18.741909894,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,21.5660658519,3.62611066111,11.4471309163,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,10.4155482276,0.946581304612,2.97614264851,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,10.100732063,0.86987567465,2.73803211389,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,35.7468782836,7.07467486924,22.1793791399,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,42.1756203201,8.63290026185,27.0498957838,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,51.5449589315,10.920508246,34.131626411,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,34.9989161647,6.87843658658,21.6276553037,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,14.8919761096,2.06629888794,6.33285294722,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,13.3905117479,1.73462606573,5.16306140772,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,7.90951095606,0.357732995844,1.05895368575,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,59.0721509083,31.1761256069,0.913128525396,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,93.6631593608,31.1761256069,16.0256641546,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,109.462346038,31.1761256069,19.8508019606,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,123.949359774,31.1761256069,34.337815697,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,126.252029609,31.1761256069,36.6404855317,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,120.042939018,31.1761256069,36.9242192153,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,131.592905277,31.1761256069,41.9813612002,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,139.686913127,31.1327220542,50.1187726026,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,138.369928665,31.1017195166,48.8327906781,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,129.704034952,31.1141205316,40.1544959503,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,41.357032697,5.15590298425,15.7110572112,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,13.720179305,1.78954952245,5.43780550805,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,8.40837890917,0.474883595537,1.44067103917,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  07:00:00,63.2967902683,31.1761256069,5.13776788544,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,93.989750406,31.1761256069,16.3522551997,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,121.922093747,31.1761256069,32.3105496703,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,127.865497647,31.1761256069,38.2539535695,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,133.741573527,31.1761256069,44.1300294504,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,145.179946663,31.1017195166,62.1356329504,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,149.841694137,31.1017195166,60.3045561502,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,142.321556103,31.1017195166,52.784418116,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,132.114077596,31.1017195166,42.5769396096,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,129.69884531,31.1265215467,40.1369052928,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,48.1914048653,6.72464527161,20.9766870921,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,20.9594102064,3.50898832921,10.9575976027,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,16.3292728957,2.38145773952,7.45499088168,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,14.7655394011,0.203480911891,0.63340088146,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  07:00:00,61.996991396,31.1761256069,3.83796901317,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,91.4955615125,31.1761256069,13.8580663063,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,122.761355628,31.1761256069,33.149811551,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,130.059219022,31.1761256069,40.4476749452,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,138.944739496,31.1265215467,49.382799479,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,129.725110089,31.1017195166,46.6807963768,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,146.011088874,31.1017195166,56.473950887,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,137.226864931,31.1017195166,47.6897269439,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,129.103311212,31.1389225617,39.5289701798,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,121.60726248,31.1761256069,31.9957184032,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,27.2272844091,1.74546401826,4.99174788937,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,9.76337608433,0.84000191317,2.4305498967,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,63.6433944726,31.1761256069,5.48437208976,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,96.1145964396,31.1761256069,18.4771012334,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,107.381063788,31.1761256069,17.7695197106,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,106.730306652,31.1761256069,17.1187625752,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,108.662863158,31.1761256069,19.0513190804,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,101.335296371,31.1761256069,18.2165765684,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,119.138468578,31.1761256069,29.5269245009,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,132.190438521,31.1761256069,42.5788944442,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,150.684050614,31.1017195166,61.1469126275,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,143.460294536,31.1017195166,53.9231565497,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,59.3477503274,9.23449725302,29.6231805728,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,29.0400214597,5.39980763727,17.1473895479,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,18.8344395047,2.97551085916,9.36610437109,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,14.6315303101,0.170080419628,0.532792282683,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,70.6490083947,31.1761256069,12.4899860118,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,104.451412233,31.1761256069,26.8139170265,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,125.107754069,31.1761256069,35.4962099919,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,141.255119043,31.1575240843,51.6621764886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,140.815934073,31.1017195166,51.278796086,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,132.368908891,31.1017195166,49.3245951786,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,142.836631545,31.1017195166,53.2994935587,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,122.606936147,31.1471899051,33.0243277712,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,120.16614298,31.1761256069,30.5545989033,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,123.662486463,31.1761256069,34.0509423858,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,46.9361894698,6.53607437513,19.9100425932,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,22.7901190884,3.98121652098,12.316078293,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,15.719081128,2.24884785902,6.97740899453,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,14.4095144786,0.117122322648,0.363734548203,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,39.8664510339,31.1761256069,2.19750115251,0.0,5.48122459637,1.0115996781,0.0,0.0
