Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/24  08:00:00,62.1542928247,31.1761256069,23.4737432652,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,85.9842639132,31.1761256069,37.6068005626,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,100.429854956,31.1513235768,52.0771936356,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,112.886829225,31.1017195166,64.5837719644,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,105.88062449,31.1017195166,68.2860806993,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,105.041903923,31.1017195166,67.4473601323,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,98.1253873053,31.1017195166,60.5308435143,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,75.4149018608,31.1203210391,37.8017565471,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,37.7338796852,7.79813906216,23.4429163485,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,19.9812941421,3.42530367183,10.0631661958,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,17.5085866886,2.77074995609,8.24501245808,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,9.96359101736,0.862594200318,2.60817254257,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,12.2843023633,1.38910050262,4.40237758624,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,34.0277565623,6.64195968133,20.8929726065,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,49.4383777765,10.7239817658,32.2215717362,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,43.0604662459,9.05019114735,27.5174508241,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,77.0093865349,16.7589985498,53.7575637107,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,73.6529125059,15.7689172839,51.3911709475,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,92.804173377,20.0758309596,66.2355181429,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,58.7953283826,12.245266319,40.0572377892,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,61.3182530454,13.0769544308,41.7484743401,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,43.418660167,8.84537796213,28.0804579304,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,33.3688489434,6.40855488239,20.4674697866,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,15.4653917341,2.14508582154,6.82748163815,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,17.659603403,0.893673422138,2.83727237306,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,17.7999396621,0.568405837794,1.81570954983,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,69.3051360961,31.1761256069,11.1461137132,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,104.901673218,31.1761256069,27.2641780118,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,137.502808546,31.1761256069,47.8912644693,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,152.603185322,31.1099868599,63.0577799917,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,162.719326284,31.1017195166,73.1821882975,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,160.658673824,31.1017195166,77.6143601121,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,164.290650563,31.1017195166,74.7535125758,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,135.961999916,31.1017195166,46.4248619291,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,125.883146012,31.1017195166,36.3460080256,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,124.866244578,31.1141205316,35.3167055758,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,46.9616070303,6.65002121434,19.8215133145,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,21.7638858573,3.79778036699,11.4732812158,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,15.3983994296,2.19009858803,6.71547656713,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,14.4781956711,0.134766580525,0.414771482826,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,67.0872302165,31.1761256069,8.9282078336,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,99.2535477498,31.1761256069,21.6160525435,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,131.381088572,31.1761256069,41.7695444946,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,141.0955569,31.1575240843,51.5026143458,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,150.501723345,31.1017195166,60.9645853585,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,160.96610016,31.1017195166,77.9217864479,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,170.022920976,31.1017195166,80.4857829892,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,164.866374598,31.1017195166,75.3292366117,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,145.567231498,31.1017195166,56.0300935116,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,141.981260535,31.1017195166,52.4441225482,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,64.1077243808,10.307368346,33.3102835333,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,29.8256087608,5.53899369364,17.7937907927,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,22.1680269198,3.73562526415,11.9395773812,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,17.8196410801,0.928940479844,2.96204299249,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,42.5766846584,31.1761256069,0.44623477701,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,69.0966565758,31.1761256069,10.9376341929,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,97.9166575505,31.1761256069,20.2791623443,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,118.831169054,31.1761256069,29.2196249766,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,131.608939619,31.1761256069,41.9973955423,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,146.412921339,31.1141205316,56.8633823373,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,145.895921752,31.1017195166,62.8516080394,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,165.537179306,31.1017195166,76.000041319,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,165.507237615,31.1017195166,75.9700996284,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,164.320776763,31.1017195166,74.7836387764,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,157.756817051,31.1017195166,68.2196790646,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,69.226499445,11.5211085638,37.2153183798,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,31.9733560993,6.01946651831,19.4610653066,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,23.0989150298,3.93614030777,12.6699504475,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,19.1983709262,1.2583555653,4.01135775313,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,17.2585266041,0.440078204643,1.40262412498,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,67.0436292148,31.1761256069,8.8846068319,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,101.75794764,31.1761256069,24.1204524334,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,128.654853863,31.1761256069,39.0433097855,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,147.381992866,31.13478889,57.8117855055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,153.182118902,31.1017195166,63.6449809149,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,147.367908151,31.1017195166,64.3235944387,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,162.861383156,31.1017195166,73.324245169,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,165.918132141,31.1017195166,76.3809941548,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,161.301495656,31.1017195166,71.7643576693,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,153.634836144,31.1017195166,64.0976981573,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,68.5791092922,11.2498291746,36.8392076161,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,31.9094396019,5.97275628107,19.4438590464,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,23.261183565,3.95491198132,12.8134473093,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,18.0712433387,0.982455398396,3.16013033248,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,66.6899808323,31.1761256069,8.53095844942,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,105.136186115,31.1761256069,27.4986909091,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,132.745810203,31.1761256069,43.1342661257,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,144.52314858,31.1265215467,54.9612085634,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,135.992580123,31.1141205316,46.4430411216,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,115.385276657,31.1761256069,32.2665568546,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,140.649614246,31.13478889,51.079406886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,161.837635147,31.1017195166,72.3004971599,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,161.967719931,31.1017195166,72.4305819446,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,150.081003343,31.1017195166,60.5438653564,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,67.3663667701,11.139546761,35.7367475076,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,28.1858900903,5.1955342514,16.4975315644,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,19.2567707848,3.06407789698,9.69986861336,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,14.8977237634,0.23224216379,0.736823991794,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,41.52078179,31.1761256069,3.8518319086,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,67.9229682962,31.1761256069,29.2424187367,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,86.8674794948,31.1761256069,38.4900161443,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,103.306990549,31.1430562334,54.9625965722,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,113.932592875,31.1017195166,65.6295356144,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,116.969444582,31.1017195166,79.3749007908,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,127.498885328,31.1017195166,89.9043415367,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,129.383144818,31.1017195166,91.7886010275,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,112.31125718,31.1017195166,74.7167133891,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,66.9287544391,14.050752197,46.3851779676,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,50.6261561257,10.3434628488,33.7898690024,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,41.4059000924,8.3665665711,26.5465092469,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,16.6777400705,2.51939315535,7.66552264067,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,15.6230962968,0.431060615703,1.26337807331,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,14.0706076492,1.8371503647,5.74063301,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,39.7938494276,8.01517706936,25.2858480838,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,74.2073984668,15.9080464182,51.8065277741,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,72.7283211068,15.1080499307,51.1274469017,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,89.8951806394,19.1606154638,64.2417409011,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,48.8092093471,9.95282479838,32.3635602742,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,54.8629771326,11.8034602532,36.5666926049,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,23.9017657457,4.38797518974,13.0209662815,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,18.7329858355,3.15195468097,9.08820688006,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,12.3455645811,1.53225999053,4.32048031615,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,10.7007232843,1.09868923321,3.10920977663,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,66.6869717119,31.1761256069,8.52794932908,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,98.2234791018,31.1761256069,20.5859838956,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,121.778820989,31.1761256069,32.167276912,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,142.974785084,31.1513235768,53.3880430367,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,155.24069849,31.1017195166,65.703560503,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,160.687123311,31.1017195166,77.6428095986,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,174.062963163,31.1017195166,84.5258251763,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,171.717852005,31.1017195166,82.1807140182,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,157.558835835,31.1017195166,68.0216978486,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,154.668965398,31.1017195166,65.1318274109,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,69.2466214871,11.4304765896,37.326072396,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,32.3232104679,6.13441494661,19.6959712468,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,23.4277222637,4.05421482518,12.880683164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,18.3916479669,1.07634464064,3.38664571846,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,20.1827519935,3.31236843888,10.3775592801,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,46.7713050059,9.61349617821,30.6649845532,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,70.7219155617,15.1022355408,49.1268557464,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,76.6559078231,16.189716355,53.9733671937,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,100.326530455,21.5258522151,72.307853965,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,88.1737316885,18.723217655,62.957689759,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,106.438319844,22.6601725835,77.2853229861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,85.6340251503,17.8109755104,61.3302253655,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,84.336719556,17.7121168758,60.1317784057,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,59.5605248947,12.3902076529,40.6774929673,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,43.1098112403,8.64710913603,27.9698778298,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,23.0174165752,3.97873652207,12.5458557786,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,20.4152690281,1.58345864832,4.903152772,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,43.0119369866,31.1761256069,0.881487105249,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,71.9745696925,31.1761256069,13.8155473096,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,98.5603862157,31.1761256069,20.9228910094,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,120.571650127,31.1761256069,30.9601060502,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,128.674945558,31.1761256069,39.0634014807,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,138.060857652,31.1699250994,48.4555140828,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,143.238516165,31.1017195166,60.1942024528,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,161.331144083,31.1017195166,71.7940060964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,181.865577967,31.1017195166,92.3284399799,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,168.248247412,31.1017195166,78.7111094255,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,134.691147847,31.1017195166,45.1540098604,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,37.0536291921,4.16179030413,12.4017663865,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,13.6492676723,1.8429218024,5.31352159541,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,8.89787013028,0.614083283618,1.79096257219,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,60.6384071361,31.1761256069,2.47938475322,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,103.82743563,31.1761256069,26.1899404239,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,133.005466035,31.1761256069,43.3939219578,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,148.954348008,31.1182542033,59.400675335,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,169.433584811,31.1017195166,79.896446824,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,173.597823605,31.1017195166,90.5535098929,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,176.151126154,31.1017195166,86.6139881673,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,171.806990322,31.1017195166,82.2698523357,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,156.68656446,31.1017195166,67.1494264735,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,152.571288616,31.1017195166,63.0341506296,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,69.0006834309,11.645865715,36.8647452145,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,33.1197387023,6.43773301886,20.1891814089,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,22.9060926875,3.99544962352,12.4178187895,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,15.0011881214,0.265988110141,0.806542403481,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,60.1912937869,31.1761256069,2.03227140401,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,102.253699601,31.1761256069,24.6162043947,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,133.117550173,31.1761256069,43.5060060964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,146.889409048,31.1265215467,57.3274690313,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,170.675842899,31.1017195166,81.1387049125,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,179.825093902,31.1017195166,96.7807801898,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,187.434926472,31.1017195166,97.8977884851,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,179.249997477,31.1017195166,89.7128594907,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,169.53201094,31.1017195166,79.9948729528,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,160.943003459,31.1017195166,71.4058654722,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,77.9632475114,13.2778921681,44.1952828417,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,38.8635190876,7.54227346272,24.8284213505,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,27.6005592086,4.99921183886,16.1085230953,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,18.9597974176,1.2074223598,3.82371744996,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,47.0202493382,31.1761256069,9.35129945682,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,69.2867669083,31.1761256069,30.6062173488,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,88.9393202018,31.1761256069,40.5618568512,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,103.471711323,31.1389225617,55.1314510176,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,115.179412784,31.1017195166,66.8763555233,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,118.06217212,31.1017195166,80.4676283291,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,119.061158231,31.1017195166,81.4666144401,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,116.994326781,31.1017195166,79.3997829897,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,108.284313648,31.1017195166,70.6897698573,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,75.5005375213,16.0063557695,53.0013574773,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,53.0222627818,10.8371148608,35.6923236465,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,46.9226263309,9.45050565681,30.9792963997,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,23.0936193087,3.91556556492,12.6852294694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,23.9244924121,2.38530277164,7.61053203265,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,19.5626236067,0.990048735136,3.15675059705,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,18.9512792927,0.846491747642,2.6889632706,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,25.669712235,4.54485665188,14.6320313086,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,41.3924115895,8.472793946,26.4267933691,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,50.5036097527,10.5766119399,33.4341735384,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,65.1930076735,14.0573119947,44.6428714043,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,65.9806529713,14.1298036609,45.3580250359,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,88.4549172871,19.2368301265,62.7252628861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,80.6043276907,17.2258242256,56.8856791906,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,88.6852779744,18.9451001844,63.2473535155,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,61.860793753,12.7833791858,42.5845902928,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,62.1811663726,13.0535377708,42.6348043273,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,39.0731758057,7.77424228743,24.8061092438,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,22.7764204902,3.93133415377,12.352262062,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,18.3960061951,1.08100009252,3.3863484948,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,17.6384879504,0.535849205598,1.68681447033,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,45.9287810674,31.1761256069,2.31116451937,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,74.4687365997,31.1761256069,16.3097142168,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,99.9295815256,31.1761256069,22.2920863194,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,118.002881971,31.1761256069,28.391337894,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,133.847875458,31.1699250994,44.2425318888,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,144.121427844,31.1017195166,54.5842898573,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,151.980812388,31.1017195166,68.9364986754,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,149.101995645,31.1017195166,59.5648576579,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,160.108860114,31.1017195166,70.5717221275,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,143.047064189,31.1017195166,53.5099262023,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,133.766091748,31.1017195166,44.2289537616,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,47.7326403825,6.57597015584,20.6665977252,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,24.8552652887,4.40940280635,13.9530382079,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,22.1701819078,3.75930151116,11.9180561222,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,19.2393139829,1.27702009759,4.03363627754,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,44.673741423,31.1761256069,1.05612487497,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,74.0692915117,31.1761256069,15.9102691288,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,104.23684912,31.1761256069,26.599353914,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,129.721159065,31.1761256069,40.1096149884,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,141.095482613,31.1513235768,51.5087405665,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,152.61438137,31.1017195166,63.0772433834,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,152.84014536,31.1017195166,69.7958316482,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,163.730493191,31.1017195166,74.1933552046,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,161.621407537,31.1017195166,72.0842695499,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,161.82029583,31.1017195166,72.2831578436,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,149.367988707,31.1017195166,59.8308507206,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,60.303687584,9.40765487605,30.4059602064,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,27.7610095422,5.02139400386,16.2467912639,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,25.6220762179,4.53297562397,14.5962763195,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,20.1032979631,1.50838803018,4.66625232508,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,44.9079555983,31.1761256069,1.2903390503,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,73.4786532602,31.1761256069,15.3196308773,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,104.552348481,31.1761256069,26.9148532746,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,129.332201941,31.1761256069,39.7206578642,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,143.185241178,31.1430562334,53.6067664744,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,160.275262325,31.1017195166,70.7381243383,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,164.218482621,31.1017195166,81.1741689089,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,169.972441305,31.1017195166,80.4353033182,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,174.57804095,31.1017195166,85.040902963,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,166.748700944,31.1017195166,77.2115629577,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,152.353763548,31.1017195166,62.8166255616,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,64.5512596907,10.4664199045,33.5947672847,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,33.6437019975,6.49982219101,20.651055532,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,25.5387707955,4.5708503667,14.4750961543,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,21.0851567156,1.72171753111,5.43478157671,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,18.3406510013,0.72122345611,2.20360327071,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,44.5521475242,31.1761256069,0.934530976114,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,70.7444429583,31.1761256069,12.5854205754,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,100.454196013,31.1761256069,22.8167008069,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,129.38068277,31.1761256069,39.7691386927,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,137.783037397,31.1761256069,48.1714933197,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,135.535876687,31.1761256069,45.9243326095,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,133.563789327,31.1017195166,50.5194756146,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,151.542506129,31.1017195166,62.0053681422,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,151.669566335,31.1017195166,62.1324283482,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,134.84369396,31.1017195166,45.3065559733,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,123.879425916,31.1575240843,34.2864833611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,47.8470452884,6.68034238241,20.6766304044,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,23.9151219363,4.21938455533,13.2029131065,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,20.2239805991,3.31858630526,10.4125700194,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,19.3199546053,1.29928097725,4.09201602023,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,18.7358207,0.799781208433,2.52021521712,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,17.9355889272,0.606722225959,1.91304242674,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,46.5377211846,31.1761256069,2.92010463653,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,77.6129033576,31.1761256069,19.4538809748,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,110.055137592,31.1761256069,32.4176423859,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,133.230571255,31.1761256069,43.6190271783,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,147.663386211,31.13478889,58.0931788505,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,160.897635678,31.1017195166,71.3604976912,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,170.598001334,31.1017195166,87.553687622,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,154.21326483,31.1017195166,64.6761268438,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,134.51735147,31.1017195166,44.9802134828,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,121.656347387,31.1327220542,32.0882068629,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,110.252413479,31.1761256069,20.6408694015,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,28.9926099902,2.21656119599,6.28597629272,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,7.24949748178,0.198319289771,0.558353917549,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,43.1824536615,31.1761256069,5.51350378008,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,57.605245433,31.1761256069,18.9246958736,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,77.9039074277,31.1761256069,29.5264440772,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,93.807354352,31.1761256069,45.4298910014,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,101.837024426,31.1265215467,53.509165136,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,98.643760849,31.1017195166,61.049217058,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,118.502760501,31.1017195166,80.90821671,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,118.235301898,31.1017195166,80.6407581072,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,110.258964208,31.1017195166,72.6644204172,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,70.7992808626,14.9940714173,49.3123851708,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,51.5921251117,10.6033642756,34.4959365617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,38.543060521,7.63485420838,24.4153820381,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,17.1994308078,2.58383257767,8.12277395565,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,17.9002828895,0.96376227366,3.00786300807,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
