Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/16  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,24.957780831,4.35369951788,14.1112570386,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,51.8275527957,10.7584878148,34.5762407064,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,62.1967692052,13.257536483,42.4464084478,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,76.0595351914,16.3921105548,53.1746003621,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,80.1935333473,17.2236381725,56.4770709004,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,101.298604684,22.0519918137,72.7537885957,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,83.6139811644,17.8739194606,59.2472374293,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,89.5324222742,19.2650609844,63.7745370154,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,62.3220437502,13.0124845776,42.8167348981,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,56.2402912125,11.7760773105,37.9713896275,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,34.4419769766,6.70191867665,21.2472340255,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,21.7474988162,3.68692677294,11.5677477688,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,18.3503019203,1.07536967312,3.34627463936,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,67.1205590872,31.1761256069,8.96153670433,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,98.6685203777,31.1761256069,21.0310251714,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,125.703001383,31.1761256069,36.0914573054,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,124.841146485,31.1761256069,35.2296024079,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,118.676976671,31.1761256069,29.0654325941,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,112.535086674,31.1761256069,29.4163668718,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,118.164914028,31.1761256069,28.553369951,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,121.853058239,31.1761256069,32.241514162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,129.492636143,31.1761256069,39.881092066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,130.29725352,31.1761256069,40.6857094425,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,53.3812802019,8.04464613411,24.8465615663,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,21.8027358202,3.71299383558,11.5969177102,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,15.9738877475,2.30255146198,7.17851201104,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,14.5349803147,0.147817730601,0.458504976326,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,62.7430256059,31.1761256069,4.58400322307,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,101.748659369,31.1761256069,24.1111641627,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,132.209710373,31.1761256069,42.5981662959,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,142.357915282,31.1513235768,52.7711732348,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,157.828134456,31.1017195166,68.2909964688,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,160.247529034,31.1017195166,77.2032153213,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,170.561442992,31.1017195166,81.0243050057,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,169.013410672,31.1017195166,79.4762726854,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,163.435735511,31.1017195166,73.8985975239,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,156.374636527,31.1017195166,66.8374985399,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,74.4945808278,12.6349211413,41.369587185,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,39.1879427547,7.68475798994,25.0103604903,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,27.9024753355,5.09543703275,16.3142140283,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,18.2630022869,1.04719090339,3.28715377569,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,43.929673895,31.1761256069,0.312057346917,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,70.3086357028,31.1761256069,12.1496133199,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,103.995056935,31.1761256069,26.3575617292,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,129.400039769,31.1761256069,39.7884956918,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,139.088344897,31.1637245919,49.4892018352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,157.716754676,31.1017195166,68.1796166895,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,155.421908593,31.1017195166,72.3775948804,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,159.072923006,31.1017195166,69.5357850196,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,151.596100265,31.1017195166,62.058962278,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,142.509123115,31.1017195166,52.9719851283,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,138.113746406,31.1017195166,48.5766084189,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,62.8629425967,10.1053901446,32.2674799506,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,28.6855361497,5.31209575765,16.8806161176,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,20.0057012125,3.25667155925,10.2562053788,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,17.4741552708,0.856075132754,2.68942253027,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,16.8985109992,0.357712643396,1.12497408134,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,70.8840820103,31.1761256069,12.7250596274,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,104.536117109,31.1761256069,26.8986219025,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,131.53617543,31.1761256069,41.9246313531,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,145.468574577,31.1389225617,55.8942335449,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,168.044587978,31.1017195166,78.507449991,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,160.460894376,31.1017195166,77.4165806637,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,166.216342902,31.1017195166,76.6792049149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,177.277401303,31.1017195166,87.7402633166,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,171.373592974,31.1017195166,81.8364549872,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,163.175502359,31.1017195166,73.6383643723,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,78.047951021,13.418603964,44.1392745555,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,40.4593945237,7.98500976544,25.9815604838,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,28.8268791519,5.31680626274,17.0172486147,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,20.5069220484,1.22677823177,3.86431954214,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,43.8003888818,31.1761256069,0.182772333806,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,72.1123878995,31.1761256069,13.9533655166,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,100.9446099,31.1761256069,23.3071146936,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,130.828942857,31.1761256069,41.2173987804,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,152.014759101,31.122387875,62.4569527555,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,168.677507028,31.1017195166,79.1403690409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,171.902363495,31.1017195166,88.8580497825,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,183.456024925,31.1017195166,93.9188869381,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,181.702805394,31.1017195166,92.1656674072,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,171.983381889,31.1017195166,82.4462439026,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,160.019029694,31.1017195166,70.4818917074,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,69.3177359013,11.4913342544,37.3363291455,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,38.4087438866,7.5037344621,24.41218515,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,28.5081556527,5.21436235551,16.8009690227,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,20.7165575781,1.2770798662,4.02365343746,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,41.6581744799,31.1761256069,3.9892245985,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,66.3043612369,31.1761256069,27.6238116774,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,90.1046118883,31.1761256069,41.7271485377,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,109.188559093,31.1306552184,60.8565661306,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,129.725282112,31.1017195166,81.4222248514,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,128.180911238,31.1017195166,90.5863674475,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,115.245783576,31.1017195166,77.6512397851,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,103.907762473,31.1017195166,66.3132186821,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,106.862385806,31.1017195166,69.2678420146,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,76.6913796419,16.0325604155,54.1659949519,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,42.3487115834,8.4661087181,27.3897785908,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,31.1632898517,6.11669909471,18.5537664825,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,13.1052951548,1.66655306608,4.94591781431,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,17.5497393836,2.60731728585,8.44959782327,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,54.3170896552,11.154200346,36.6700650348,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,59.5583409566,12.4426118481,40.622904834,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,94.6042298194,20.1144722893,67.9969332556,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,85.2116807515,17.6519779514,61.0668785257,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,105.529559294,22.4220673029,76.6146677164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,73.5089008426,15.8627034439,51.1533731242,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,72.2628874595,16.035818926,49.734244259,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,51.3794064348,10.804875654,34.0817065063,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,54.9035927674,11.4248407374,36.9859277555,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,29.6768849195,5.47316444345,17.7108962016,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,22.0449423061,3.71684992465,11.835268107,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,18.7200869343,0.807697092956,2.49656556687,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,59.979878018,31.1761256069,1.82085563515,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,101.673539449,31.1761256069,24.0360442424,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,135.483615283,31.1761256069,45.8720712061,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,154.310363852,31.1182542033,64.7566911784,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,168.119067392,31.1017195166,78.5819294052,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,168.840700776,31.1017195166,85.7963870635,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,177.546357425,31.1017195166,88.0092194379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,176.446950062,31.1017195166,86.9098120749,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,175.484196667,31.1017195166,85.9470586807,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,165.828695299,31.1017195166,76.2915573119,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,75.3603613636,12.6825518953,42.1877369668,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,31.9640154734,6.04150223734,19.4296889616,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,21.4733894475,3.6426097166,11.3379554564,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,16.0493916806,0.156180752701,0.477386653446,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,66.4154691142,31.1761256069,8.25644673135,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,107.980479604,31.1761256069,30.3429843975,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,140.272843743,31.1719919352,50.6654333381,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,161.231701235,31.1017195166,71.6945632485,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,174.585332501,31.1017195166,85.0481945147,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,170.054357607,31.1017195166,87.0100438945,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,163.120503097,31.1017195166,73.5833651106,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,168.620189154,31.1017195166,79.0830511674,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,143.670651571,31.1017195166,54.1335135847,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,138.026332544,31.1017195166,48.4891945577,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,65.1435531643,10.4317325266,34.2217481362,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,35.2314063672,6.74960102848,21.9889810642,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,26.2418384066,4.67962837932,15.0693857529,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,20.4161776294,1.19360503983,3.8067483151,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,70.8302922509,31.1761256069,12.671269868,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,102.651191403,31.1761256069,25.0136961967,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,129.379231339,31.1761256069,39.767687262,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,146.493932859,31.1430562334,56.9154581552,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,154.190966855,31.1017195166,64.653828868,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,155.342162048,31.1017195166,72.2978483357,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,178.047486853,31.1017195166,88.5103488662,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,167.835283918,31.1017195166,78.2981459311,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,147.86227626,31.1017195166,58.3251382731,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,150.992900974,31.1017195166,61.4557629873,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,73.6754640829,12.555281817,40.6301097644,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,36.6672198379,7.02329917877,23.1510963847,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,24.0266593353,4.1860829643,13.3477520966,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,20.9123389512,1.32912153872,4.16739313803,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,17.3191229413,0.462727709037,1.4405709578,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,65.8081824977,31.1761256069,7.64916011479,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,103.686891349,31.1761256069,26.0493961428,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,130.551207449,31.1761256069,40.939663372,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,141.205487382,31.1637245919,51.6063443195,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,155.35463718,31.1017195166,65.817499193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,168.597676144,31.1017195166,85.5533624322,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,179.61545967,31.1017195166,90.0783216832,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,185.971176704,31.1017195166,96.4340387178,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,185.683940823,31.1017195166,96.1468028365,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,178.972687433,31.1017195166,89.4355494465,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,88.7522005706,14.887706919,53.3744211501,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,44.1422890945,8.4065281189,29.2429367011,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,32.6790110374,6.06150897861,20.1246777843,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,23.9776375487,2.0345623968,6.52725087744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,21.2548964117,1.38913789285,4.44993424437,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,16.5926610782,0.279345963461,0.89749084028,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,67.0009099329,31.1761256069,8.84188755003,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,102.759364492,31.1761256069,25.1218692856,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,131.606251852,31.1761256069,41.9947077753,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,150.23182366,31.1182542033,60.6781509863,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,166.290106795,31.1017195166,76.7529688078,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,170.510994569,31.1017195166,87.4666808567,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,186.600471974,31.1017195166,97.0633339877,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,187.511768017,31.1017195166,97.9746300306,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,193.703934378,31.1017195166,104.166796391,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,186.601084264,31.1017195166,97.0639462772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,86.5327284059,14.4098076465,51.6328482579,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,43.8713779292,8.30866013124,29.0698935235,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,32.1764865097,5.96691405185,19.7167481834,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,22.695307063,1.75613666743,5.52334612116,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,18.2915710626,0.689869290969,2.18587749719,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,40.1121683967,31.1761256069,2.4432185153,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,63.0633548248,31.1761256069,24.3828052653,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,93.4145475866,31.1761256069,45.0370842361,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,112.36048106,31.1182542033,64.0408891128,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,128.902614821,31.1017195166,80.5995575606,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,125.50155472,31.1017195166,87.9070109293,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,135.137809329,31.1017195166,97.5432655379,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,141.811333051,31.1017195166,104.21678926,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,137.415969314,31.1017195166,99.8214255228,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,95.6479537516,19.2150278713,69.9401016058,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,67.9143888619,13.2989557384,48.1226088491,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,53.4842130181,10.3942714588,36.5971172848,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,27.7945014208,4.80254837002,16.4991287763,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,28.5466618421,3.07201429922,10.0588232685,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,16.0751831971,0.159577555265,0.499781367389,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,15.7688885188,2.19964970335,7.07641454098,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,39.5800547869,7.80222699401,25.2850035185,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,72.7242206634,15.4145196487,50.8168767402,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,68.6577342218,14.2541134774,47.9107964699,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,101.371058934,21.2156952838,73.6625393757,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,80.4187908464,16.4887818951,57.4371846768,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,92.4694526457,19.2444650266,66.7321633446,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,73.675436315,14.8832673528,52.2993446877,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,60.8148612449,12.3909267662,41.9311102043,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,31.4654309996,5.92667564583,19.0459310793,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,24.6128781307,4.43164873552,13.6884051207,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,10.7850944975,1.07210535609,3.2201648669,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,67.3701100542,31.1761256069,9.21108767131,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,105.728620642,31.1761256069,28.091125436,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,136.540148634,31.1761256069,46.9286045566,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,151.609157929,31.1141205316,62.0596189267,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,166.348255255,31.1017195166,76.8111172679,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,165.88924693,31.1017195166,82.8449332174,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,173.604811249,31.1017195166,84.067673262,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,174.974739702,31.1017195166,85.4376017152,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,171.227783447,31.1017195166,81.6906454604,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,149.0059663,31.1017195166,59.4688283135,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,69.4367818753,11.4923802971,37.4543290767,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,37.7271632942,7.13387978565,24.1004592341,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,29.3430058497,5.25954430481,17.5906372704,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,21.3983619728,1.42318397564,4.55935372272,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,53.091661166,31.1761256069,7.98687795126,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,76.5483691417,31.1761256069,18.3893467589,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,91.0351014829,31.1761256069,13.3976062767,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,103.062540103,31.1761256069,13.4509960258,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,107.786165994,31.1761256069,18.1746219164,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,146.72824144,31.1544238306,57.1383991394,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,152.317676946,31.1017195166,69.2733632336,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,157.100013667,31.1017195166,67.56287568,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,155.731053907,31.1017195166,66.1939159199,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,135.438756929,31.1017195166,45.901618942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,132.223849963,31.1017195166,42.6867119758,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,62.4546607085,10.1595219433,31.8050662636,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,30.2550716396,5.79004045034,17.9722069148,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,20.6049102671,3.40532917096,10.7067568217,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,18.0226095625,0.627566804792,1.97921848322,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.5957867206,0.0433740621354,0.136588384028,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,47.8923723379,31.1761256069,2.78758912321,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,71.7558330033,31.1761256069,13.5968106205,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,103.419072619,31.1761256069,25.7815774124,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,138.989411086,31.1761256069,49.3778670088,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,153.738578136,31.1017195166,64.2014401492,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,165.420795531,31.1017195166,75.8836575447,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,170.41908213,31.1017195166,87.3747684177,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,175.653937077,31.1017195166,86.1167990902,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,161.412818644,31.1017195166,71.8756806575,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,162.098464205,31.1017195166,72.5613262184,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,161.087286027,31.1017195166,71.5501480403,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,73.5359991802,12.3066403792,40.7392862996,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,36.9892410063,7.13977179719,23.3566449347,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,28.9678741894,5.32956510258,17.1454848124,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,23.0343083677,1.81973582837,5.79874826485,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,19.5234633926,0.97844708419,3.1291920339,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,18.4065906637,0.709222971646,2.28154341757,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,48.0575656363,31.1761256069,2.9527824216,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,66.9206298638,31.1761256069,8.76160748096,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,83.1461060032,31.1761256069,5.50861079699,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,94.4862914346,31.1761256069,4.87474735749,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,99.3380735518,31.1761256069,9.72652947471,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,125.360056933,31.1761256069,35.7485128559,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,143.292623502,31.1327220542,60.2173072518,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,156.614445378,31.1017195166,67.0773073908,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,152.830162506,31.1017195166,63.2930245192,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,151.694310506,31.1017195166,62.1571725194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,149.520014813,31.1017195166,59.982876826,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,57.2095722809,8.91733020935,27.8021695701,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,26.9166473214,4.92999544909,15.4938275978,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,20.5952054447,3.3978619076,10.7045192627,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,19.0328913607,0.876815214497,2.74025187173,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,47.1356952161,31.1761256069,2.03091200141,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,72.7018604971,31.1761256069,14.5428381142,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,108.827203707,31.1761256069,31.1897085004,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,139.334221866,31.1761256069,49.7226777889,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,147.193942361,31.1017195166,57.6568043746,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,149.316531864,31.1017195166,59.7793938771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,137.546660185,31.1017195166,54.5023464727,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,163.051141486,31.1017195166,73.5140034997,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,157.365018202,31.1017195166,67.8278802155,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,144.59485562,31.1017195166,55.0577176333,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,144.225583014,31.1017195166,54.6884450268,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,61.0054952404,9.43682082579,31.0786019132,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,29.4826459415,5.40028102463,17.5895406424,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,22.8849598944,3.89752193028,12.4946136896,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,20.4310308071,1.20621509465,3.80899143798,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,45.0450733739,31.1761256069,7.37612349253,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,69.8192275842,31.1761256069,31.1386780247,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,84.6831728896,31.1761256069,36.305709539,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,106.304387533,31.1430562334,57.9599935558,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,124.104948754,31.1017195166,75.8018914939,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,112.440392368,31.1017195166,74.8458485768,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,53.2014241459,31.1562839828,15.5523158887,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,47.5499316384,31.1761256069,9.88098175702,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,79.1322357679,31.1719919352,41.4674195582,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,53.6124052885,11.160380991,35.9592000231,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,34.8962597332,6.76413964654,21.6392958122,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,10.4311179617,0.960717464916,2.97757622233,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,43.4655757268,8.88020486312,28.0925465893,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,50.6583091406,10.5644142212,33.6010706448,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,79.8907265171,17.1945898424,56.2033124003,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,72.2965207886,15.0980925008,50.7056040134,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,101.369640111,21.3188020872,73.558013749,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,88.6723467817,18.4880236868,63.6914988204,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,101.104245646,21.5714505348,73.0399708366,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,51.8265072969,10.6997092749,34.6339737475,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,40.2926594597,8.24222271631,25.5576124689,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,22.3506412257,3.91301316421,11.944803787,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,14.0647187097,1.89706987254,5.67482456266,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
