Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,45.3654638514,31.1761256069,0.260680636702,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,69.6105747788,31.1761256069,11.4515523959,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,98.7452987689,31.1761256069,21.1078035626,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,129.838319376,31.1761256069,40.2267752993,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,150.47024966,31.1265215467,60.9083096428,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,166.952917522,31.1017195166,77.4157795355,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,165.30489768,31.1017195166,82.2605839678,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,174.664357848,31.1017195166,85.1272198613,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,110.383516378,31.1488433738,20.7992545345,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,111.783426267,31.1761256069,22.1718821896,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,155.188143099,31.1141205316,65.6386040972,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,72.8822499528,11.9190845051,40.4730929463,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,35.5623333839,6.70469163127,22.3648174782,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,23.2035020957,3.96907752215,12.7416002991,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,16.4272240134,0.246012576257,0.765387162729,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,69.974604008,31.1761256069,11.8155816251,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,107.794624854,31.1761256069,30.157129648,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,141.446413367,31.1637245919,51.8472703048,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,149.506059719,31.1017195166,59.9689217319,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,162.661069933,31.1017195166,73.123931946,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,171.93974709,31.1017195166,88.8954333779,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,176.414470448,31.1017195166,86.8773324608,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,172.435680249,31.1017195166,82.8985422623,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,112.57581411,31.1463631708,22.9940324687,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,109.358731715,31.1761256069,19.747187638,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,52.0507974529,7.64642926637,23.914295685,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,25.3162482219,4.56166585125,14.2617580962,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,18.8225695631,2.63366047693,8.20891814505,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,15.9025604853,0.118436126064,0.368300084817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,65.4714573676,31.1761256069,7.31243498475,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,103.95482286,31.1761256069,26.3173276541,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,136.6352695,31.1761256069,47.0237254232,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,141.57948601,31.1637245919,51.9803429475,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,145.128884547,31.1017195166,55.59174656,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,98.0477544156,31.1711652009,14.933995019,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,98.8019871136,31.1761256069,9.19044303655,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,106.56165192,31.1761256069,16.9501078426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,152.535799268,31.1265215467,62.9738592515,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,141.44266271,31.1017195166,51.9055247237,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,64.8015569048,10.4018844057,33.9095999976,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,29.3087051644,5.35692892861,17.4589519614,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,20.8775101363,3.06375263624,9.83376655897,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,16.1595876222,0.178671242465,0.565092105305,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,46.2177798312,31.1761256069,1.11299661653,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,65.6359354969,31.1761256069,7.47691311405,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,92.5368876228,31.1761256069,14.8993924165,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,127.159626778,31.1761256069,37.5480827006,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,131.389286248,31.1761256069,41.7777421705,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,144.722550737,31.1079200241,55.1792122431,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,142.755402398,31.1017195166,59.7110886859,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,152.44755967,31.1017195166,62.9104216829,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,152.840161133,31.1017195166,63.3030231462,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,154.616027037,31.1017195166,65.0788890502,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,148.040379964,31.1017195166,58.5032419771,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,63.5510119662,10.3224917698,32.738447695,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,28.8788850207,5.38183036239,17.0042303839,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,22.7411317716,3.57285427081,11.1882865597,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,19.6135254781,1.01728408097,3.18041712265,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,17.8165937616,0.57483976534,1.82592972178,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,48.5672155144,31.1761256069,3.46243229966,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,74.6391769436,31.1761256069,16.4801545608,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,104.611768325,31.1761256069,26.9742731183,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,131.951380312,31.1761256069,42.3398362346,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,140.657676945,31.1327220542,51.0895364203,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,138.076474852,31.1017195166,48.5393368648,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,137.841186753,31.1017195166,54.7968730405,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,152.651048496,31.1017195166,63.1139105089,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,159.063202606,31.1017195166,69.5260646189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,157.236623789,31.1017195166,67.6994858025,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,146.363121827,31.1017195166,56.8259838402,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,48.3427960178,6.73676977864,21.1159537377,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,18.634552266,3.01905712272,9.12267086876,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,13.2195293479,1.32620853234,3.91332987445,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.7525481083,0.0845759201551,0.252147913659,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,39.3416903225,31.1761256069,0.661140763056,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,49.0571008816,31.1761256069,0.679637530982,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,49.0334240032,31.1761256069,0.655960652659,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,49.128201906,31.1761256069,0.750738555429,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,38.2967983117,31.1761256069,0.627848430341,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,38.3730563486,31.1761256069,0.704106467192,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,39.1702256751,31.1761256069,1.50127579376,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,39.1641423803,31.1761256069,1.49519249894,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,22.9296764571,3.99848373032,12.4383684523,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,9.38898601227,0.705659360095,2.19050237771,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,40.6385961181,8.12302999099,26.0227418526,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,51.9225825933,10.8016921516,34.6280661673,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,72.6059883631,15.6499905696,50.463173519,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,59.7176277787,12.4972398223,40.727563682,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,57.9221064193,12.0172067714,39.4120753734,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,61.6070549661,13.0238825703,42.0903481213,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,82.9936015511,18.1412568328,58.3595204438,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,58.6341582628,12.2502157177,39.8911182707,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,58.5736168491,12.2340377796,39.846754795,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,27.4369888433,4.98671156075,15.957453008,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,20.0944995892,2.9413493661,9.17315928201,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,16.0928511093,0.166538188505,0.510488646317,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,67.6086550288,31.1761256069,9.44963264589,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,94.5597648765,31.1761256069,16.9222696702,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,113.860445138,31.1761256069,24.2489010607,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,121.137193227,31.1761256069,31.5256491495,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,131.326161186,31.1761256069,41.7146171085,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,151.582232525,31.1079200241,68.5317183055,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,166.362744231,31.1017195166,76.8256062443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,174.521583988,31.1017195166,84.984446001,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,165.617426937,31.1017195166,76.08028895,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,150.629581924,31.1017195166,61.0924439374,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,56.062539163,8.45708661064,27.1153800508,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,24.5331167036,4.3043001001,13.735992329,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,21.3618803602,3.21569293901,10.16619648,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,20.0676119678,1.11821341853,3.53357427484,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,18.934496087,0.846035328327,2.67263648419,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,18.1332340522,0.656321403207,2.06108837449,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,50.2951504969,31.1761256069,5.19036728218,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,75.3745836962,31.1761256069,17.2155613133,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,107.72982237,31.1761256069,30.0923271637,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,133.902502661,31.1761256069,44.2909585835,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,142.816924733,31.1389225617,53.2425837011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,157.826994571,31.1017195166,68.2898565845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,158.291048959,31.1017195166,75.2467352466,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,168.383089084,31.1017195166,78.8459510974,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,161.046956194,31.1017195166,71.5098182069,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,159.452456301,31.1017195166,69.9153183144,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,154.730884521,31.1017195166,65.1937465344,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,65.8284440308,10.6240732123,34.7142983171,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,31.7847282321,5.97120765573,19.3206963019,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,25.1321417075,4.09649360754,13.0556571588,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,19.5140162891,0.990300193028,3.10789182163,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,45.363661124,31.1761256069,0.258877909293,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,72.7279436438,31.1761256069,14.5689212609,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,106.416362332,31.1761256069,28.778867126,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,127.286189879,31.1761256069,37.6746458018,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,147.338844172,31.1389225617,57.7645031396,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,154.951023627,31.1017195166,65.4138856398,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,159.450649723,31.1017195166,76.4063360104,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,174.017743828,31.1017195166,84.4806058408,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,177.572808152,31.1017195166,88.0356701654,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,171.933384738,31.1017195166,82.3962467517,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,159.979464608,31.1017195166,70.4423266209,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,73.0382009088,12.1348052393,40.413323168,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,35.2689796898,6.73580687536,22.04034854,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,26.1472256335,4.32360146672,13.8436332256,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,20.3046594817,1.17769322921,3.71114197799,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,45.1381772816,31.1761256069,0.0333940669013,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,72.5323543071,31.1761256069,14.3733319242,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,106.443428143,31.1761256069,28.8059329371,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,126.827312427,31.1761256069,37.2157683504,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,143.545120434,31.1513235768,53.9583783873,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,161.380493725,31.1017195166,71.8433557384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,153.333880449,31.1017195166,70.2895667368,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,172.171356108,31.1017195166,82.6342181216,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,173.699166991,31.1017195166,84.1620290047,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,171.19204977,31.1017195166,81.6549117834,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,162.746715257,31.1017195166,73.2095772702,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,70.834635724,11.6242725025,38.72029072,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,32.4941554012,6.08415173276,19.9171793939,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,24.399497814,3.90583487046,12.5136720024,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,19.7094849795,1.03328760803,3.26037309703,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,49.3281525061,31.1761256069,4.22336929139,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,74.2324509402,31.1761256069,16.0734285574,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,105.982326498,31.1761256069,28.3448312918,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,135.589384229,31.1761256069,45.9778401523,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,151.420585787,31.1141205316,61.8710467851,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,162.523206781,31.1017195166,72.9860687939,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,157.87878536,31.1017195166,74.8344716478,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,154.765115521,31.1017195166,65.2279775341,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,153.749686252,31.1017195166,64.2125482649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,163.589680045,31.1017195166,74.0525420581,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,149.904849779,31.1017195166,60.3677117925,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,62.0577833425,9.68574114724,31.8819696938,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,29.0297382658,5.29420454354,17.2427094478,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,22.292675318,3.40236539565,10.9103189812,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,19.4137280857,0.956909060084,3.04099475111,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,49.3382803822,31.1761256069,11.6693305008,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,68.6336665815,31.1761256069,29.9531170221,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,94.6067947111,31.1761256069,46.2293313605,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,109.182595384,31.1141205316,60.8671371087,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,122.442429627,31.1017195166,74.1393723673,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,114.386562795,31.1017195166,76.7920190041,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,114.408013725,31.1017195166,76.8134699339,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,118.899341698,31.1017195166,81.3047979073,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,116.994399138,31.1017195166,79.3998553473,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,77.9880550789,16.4210760351,55.0741547694,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,50.2140207847,10.0938347146,33.6273617956,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,41.0631677356,8.12966714458,26.4406763166,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,19.8259756956,2.82367828012,9.02230647438,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,23.0317545513,1.81794316049,5.79798711633,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,20.1473354225,1.13010150975,3.60140963828,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,17.5441063495,0.509578126196,1.61870394885,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,16.1002813752,0.16381356905,0.520643531658,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,25.9141637308,4.51977079143,14.9015686649,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,47.2984365852,9.62514448932,31.1804678214,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,52.4160363364,10.8406011398,35.0826109221,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,74.8340488022,15.8296252139,52.5115993139,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,85.7424622322,18.0378578714,61.2117800864,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,102.87005729,21.8689464058,74.5082866098,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,87.5290315062,18.3809446309,62.6552626009,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,98.1570209526,20.795938595,70.8682580831,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,67.6336182707,14.1060775111,47.0347164851,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,57.1806763508,11.8390094754,38.848842601,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,34.503457707,6.58591109736,21.4247223352,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,24.0279431867,3.46822676837,11.0925588105,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,19.8569363014,1.06457543431,3.37653659258,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,18.8806623384,0.830289950815,2.63454811307,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,50.5042438507,31.1761256069,3.91229396933,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,74.7300923284,31.1761256069,16.5710699455,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,106.77724952,31.1761256069,29.139754314,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,133.188949079,31.1761256069,43.5774050019,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,151.862583282,31.122387875,62.3047769364,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,158.512458523,31.1017195166,68.9753205362,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,154.051499224,31.1017195166,71.0071855115,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,158.982578812,31.1017195166,69.4454408254,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,163.746029061,31.1017195166,74.2088910744,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,163.66070458,31.1017195166,74.1235665929,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,157.32452948,31.1017195166,67.7873914931,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,71.4315651545,11.7699056438,39.1715870093,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,31.0432848271,5.79664972364,18.753810829,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,25.1864075208,3.7429561975,11.9762937155,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,20.785350919,1.28678351222,4.08274313228,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,47.4156431972,31.1761256069,0.823693315856,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,70.6528520755,31.1761256069,12.4938296927,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,104.136285084,31.1761256069,26.4987898772,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,135.863074596,31.1761256069,46.2515305189,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,146.697786294,31.1141205316,57.1482472919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,166.599411666,31.1017195166,77.062273679,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,163.440973636,31.1017195166,80.3966599236,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,178.626769722,31.1017195166,89.0896317357,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,170.860584215,31.1017195166,81.323446228,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,154.962617856,31.1017195166,65.4254798697,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,136.438070463,31.1017195166,46.9009324764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,52.2792712218,7.75311048882,24.0360882315,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,25.5124720426,4.60987982427,14.4097679438,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,22.0401961208,3.03022639677,9.54281211623,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,16.2194804125,0.19443462186,0.60922151615,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,47.7550935692,31.1761256069,1.16314368786,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,74.0695873904,31.1761256069,15.9105650075,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,109.110991588,31.1761256069,31.4734963819,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,138.286534938,31.1761256069,48.6749908605,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,153.47247803,31.1079200241,63.9291395353,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,169.933065904,31.1017195166,80.3959279175,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,173.329008129,31.1017195166,90.284694417,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,186.187892198,31.1017195166,96.6507542112,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,183.534905812,31.1017195166,93.9977678253,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,172.60162249,31.1017195166,83.0644845035,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,158.93487151,31.1017195166,69.3977335232,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,33.6083465631,3.15139460613,9.96687945546,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,65.5357539576,31.1761256069,7.37673157477,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,99.6023017762,31.1761256069,21.96480657,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,122.133729718,31.1761256069,32.522185641,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,146.392423747,31.1420228155,56.8149824609,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,164.813052399,31.1017195166,75.2759144125,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,168.349146027,31.1017195166,85.3048323146,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,175.571906445,31.1017195166,86.0347684582,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,177.053789302,31.1017195166,87.5166513148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,171.83027044,31.1017195166,82.2931324537,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,155.301866172,31.1017195166,65.7647281854,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,62.8168877721,10.0599659798,32.2668492908,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,25.6329173634,4.60454399341,14.5355490956,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,22.6014297543,3.16784696842,9.96642517807,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,20.5971995897,1.25087924579,3.93049606947,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,18.4077129979,0.718780900676,2.27310782279,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,48.558095143,31.1761256069,1.96614526166,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,65.4274511481,31.1761256069,7.2684287652,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,83.4988736864,31.1761256069,5.8613784801,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,101.688997537,31.1761256069,12.0774534604,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,118.497452028,31.1761256069,28.8859079506,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,114.644359421,31.1761256069,25.0328153443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,92.7832026501,31.1761256069,9.66448284748,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,142.839873679,31.1488433738,53.255611835,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,155.379458464,31.1017195166,65.8423204776,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,142.780733302,31.1017195166,53.2435953153,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,132.473701347,31.1017195166,42.9365633601,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,48.7028370858,6.8264623801,21.3863022042,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,17.6692169961,2.74480097055,8.43159175111,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,12.9544686272,0.862457305873,2.62485371358,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,40.1077474617,31.1761256069,2.43879758036,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,62.0028100808,31.1761256069,23.3222605214,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,92.1207768326,31.1761256069,43.743313482,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,108.123345581,31.1265215467,59.7954862903,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,122.186620322,31.1017195166,73.8835630622,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,116.904930483,31.1017195166,79.3103866917,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,115.471788392,31.1017195166,77.8772446012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,116.972847862,31.1017195166,79.3783040709,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,110.049685023,31.1017195166,72.4551412319,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,58.7802754713,12.1310811199,40.156370077,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,45.722734564,9.13750154763,30.0924087419,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,36.7449247735,7.10372343881,23.1483770602,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,20.8631598198,2.69960374162,8.69639847041,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,23.2012443245,1.85546208775,5.92995796228,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,20.4345459969,1.19633344998,3.82238827246,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,18.6661726789,0.771673928024,2.47867447638,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.9507612659,0.12690364768,0.4080333438,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,17.6095376923,0.519478169688,1.6742352481,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,16.093536746,2.23857585052,7.36213662101,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,36.5740408782,7.05551131938,23.0257052844,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,61.9724489342,12.9318010072,42.5478236526,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,38.9396397551,7.58812620404,24.8586892766,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,45.1037109036,9.10063093902,29.5102556901,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,13.6136282537,1.71597447956,5.40482949971,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,12.1467448802,1.39394396739,4.25997663839,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,26.553545236,4.99740908579,15.0633118757,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,28.9292539494,5.64290423924,16.7935254357,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,19.1725457938,3.16463356023,9.51508795907,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,16.854066465,2.58007630013,7.78116589036,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,10.200694308,0.184099612178,0.549437088065,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,53.3933415956,31.1761256069,6.80139171422,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,72.8007622676,31.1761256069,14.6417398847,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,84.5626475894,31.1761256069,6.92515238313,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,90.8744022705,31.1761256069,1.26285819336,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,90.8566973373,31.1761256069,1.24515326021,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,90.8646671287,31.1761256069,1.25312305166,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,84.2098244488,31.1761256069,1.09110464615,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,90.7599851109,31.1761256069,1.14844103381,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,90.8268063885,31.1761256069,1.2152623114,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,103.661908389,31.1761256069,14.0503643118,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,128.081571562,31.1761256069,38.4700274848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,42.5877404438,5.50780196689,16.5898659754,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,11.3479824206,1.20915709276,3.64600105336,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
