Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,58.9741410555,31.1761256069,0.81511867264,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,93.3857293832,31.1761256069,15.7482341769,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,126.895007981,31.1761256069,37.2834639037,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,146.033667981,31.1389225617,56.4593269494,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,158.898983849,31.1017195166,69.3618458627,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,154.977196026,31.1017195166,71.932882314,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,154.390125539,31.1017195166,64.852987552,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,151.325759319,31.1017195166,61.7886213326,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,153.34478225,31.1017195166,63.8076442636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,144.045981383,31.1017195166,54.5088433959,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,59.7313476279,9.31735704762,29.9239180788,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,24.3428062587,4.25534306571,13.5946389186,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,16.0780898277,1.60107583411,5.0098563858,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,62.5637825768,31.1761256069,4.40476019398,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,101.970581792,31.1761256069,24.3330865855,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,134.884188489,31.1761256069,45.2726444118,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,152.94499426,31.1058531882,63.403722602,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,167.00434235,31.1017195166,77.4672043636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,169.200718,31.1017195166,86.1564042874,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,162.455789363,31.1017195166,72.9186513767,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,163.181354029,31.1017195166,73.6442160425,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,158.454066036,31.1017195166,68.9169280495,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,152.690427795,31.1017195166,63.1532898079,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,60.2306860446,9.53332268702,30.2072908561,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,25.2897795385,4.54464626686,14.2523089972,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,19.3041564514,2.39495213538,7.44204670821,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.896922189,0.117847349404,0.363250565145,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,63.9335779393,31.1761256069,5.77455555639,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,103.560077359,31.1761256069,25.9225821526,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,135.13909126,31.1761256069,45.5275471834,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,152.174190164,31.1099868599,62.6287848339,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,165.645008339,31.1017195166,76.1078703526,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,167.70854737,31.1017195166,84.6642336581,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,180.877021978,31.1017195166,91.3398839916,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,178.482317263,31.1017195166,88.945179276,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,176.015481193,31.1017195166,86.4783432067,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,163.164654176,31.1017195166,73.6275161893,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,67.6878318242,10.9515863667,36.246172956,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,29.395286094,5.40933406698,17.4931277526,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,24.2527501601,3.19341421834,10.1050116673,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,18.8175242913,0.825749493282,2.57595052359,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,46.6867418921,31.1761256069,0.0947920107531,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,67.2480712804,31.1761256069,9.0890488975,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,99.2312986379,31.1761256069,21.5938034316,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,128.280892907,31.1761256069,38.6693488298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,143.385638469,31.1389225617,53.8112974369,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,155.200734783,31.1017195166,65.6635967959,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,155.188352258,31.1017195166,72.1440385458,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,164.043006001,31.1017195166,74.5058680142,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,168.209064878,31.1017195166,78.6719268912,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,163.384897795,31.1017195166,73.8477598083,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,155.122389825,31.1017195166,65.5852518384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,65.1752004132,10.4184240234,34.2667038884,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,25.4436840321,4.45604542278,14.4948143349,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,21.9249451289,2.60189105073,8.36872980373,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,17.8994521043,0.593886520393,1.88974130948,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.696438575,0.0672415334904,0.213372767095,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,44.0789407967,31.1761256069,6.40999091535,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,61.1417811857,31.1761256069,22.4612316262,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,72.816260142,31.1761256069,24.4387967914,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,66.3881989686,31.1761256069,18.010735618,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,69.9873023174,31.1761256069,21.6098389669,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,59.2059594803,31.1761256069,21.5370095989,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,78.861876371,31.1668248456,41.2022272509,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,99.7563832094,31.1017195166,62.1618394184,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,101.530938877,31.1017195166,63.9363950864,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,39.7462817193,7.82416743776,25.4292900071,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,25.2144171897,4.44455620726,14.277036708,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,26.2679893462,4.68777845674,15.087386615,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,18.0242284135,1.67472062948,5.39518350959,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,18.3378759537,0.696980163764,2.2250715155,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,9.86766354081,0.801431276045,2.57340799031,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,35.0230220716,6.73751389234,21.7926839048,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,36.7119344967,7.29865784288,22.9204523794,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,46.5320427416,9.75382546373,30.2853930034,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,40.320904427,8.0630728705,25.765007282,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,41.6081358047,8.56856673319,26.546744797,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,48.131858189,10.5851513397,31.0538825749,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,44.934201151,9.77094520726,28.6704316693,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,35.4752115765,7.28857919763,21.6938081044,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,28.4942432463,5.47975111706,16.5216678548,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,15.8667262675,2.33537328377,7.03852870924,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,12.0945595052,0.286224328748,0.854010901973,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,24.0493563993,4.22395881945,13.3325733054,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,48.397087088,10.0000161655,31.904246648,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,52.4532144204,10.9912107777,34.9691793682,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,67.8020332089,14.7435543628,46.5656545716,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,58.3740720841,12.3367935767,39.5444542329,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,67.428567253,14.4002911601,46.5354518184,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,62.2185046737,13.0823499285,42.6433304708,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,47.8281078115,9.72445885209,31.6108246849,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,22.5694978789,3.96974597581,12.1069276286,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,11.8258988511,1.35381388395,3.97926069269,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,58.2177818821,31.1761256069,0.0587594991855,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,82.884982448,31.1761256069,5.24748724173,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,110.065600984,31.1761256069,20.4540569071,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,119.339781621,31.1761256069,29.7282375437,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,120.267355925,31.1761256069,30.655811848,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,124.47631489,31.1761256069,41.3575950878,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,133.995508294,31.1265215467,44.433568277,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,145.271950654,31.1017195166,55.7348126672,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,139.726349716,31.1017195166,50.1892117295,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,120.028435252,31.1513235768,30.4416932053,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,31.5170113194,2.78203755949,8.24490125838,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,7.10479698059,0.157438788193,0.45453391793,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,58.2817865162,31.1761256069,0.122764133305,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,85.6807901095,31.1761256069,8.04329490329,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,117.923627603,31.1761256069,28.3120835256,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,135.389891683,31.1761256069,45.7783476061,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,146.35633175,31.1203210391,56.8005922406,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,132.529753187,31.1017195166,49.485439475,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,132.488198349,31.1017195166,42.9510603624,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,130.716061868,31.1265215467,41.1541218509,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,140.449760874,31.1017195166,50.9126228869,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,132.079564827,31.1017195166,42.5424268405,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,55.5102616214,8.38749235486,26.632696765,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,20.3193956571,3.2973464391,10.5292249436,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,16.3373232541,1.28479321885,4.09820576075,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,58.9302302887,31.1761256069,0.771207905857,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,91.1796082657,31.1761256069,13.5421130594,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,116.326956935,31.1761256069,26.7154128583,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,140.302967507,31.1595909202,50.7079581167,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,156.625966693,31.1017195166,67.0888287067,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,148.736080549,31.1017195166,65.6917668371,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,159.791982188,31.1017195166,70.2548442014,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,139.455237143,31.1017195166,49.9180991558,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,128.115379708,31.1017195166,38.5782417212,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,127.479209865,31.1017195166,37.9420718778,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,42.4627912936,5.34180615705,16.6309126351,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,21.2088349853,3.48090415718,11.2351065537,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,22.3122844772,2.6714490273,8.68651117541,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,18.7577703251,0.796407776217,2.54553827444,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,58.9308367646,31.1761256069,0.771814381718,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,93.9971869447,31.1761256069,16.3596917384,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,126.674806689,31.1761256069,37.0632626115,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,139.553697183,31.1595909202,49.9586877928,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,158.689753908,31.1017195166,69.1526159208,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,160.179888172,31.1017195166,77.1355744594,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,171.82201189,31.1017195166,82.2848739033,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,169.525190159,31.1017195166,79.9880521722,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,168.154426482,31.1017195166,78.6172884954,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,160.329694119,31.1017195166,70.7925561321,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,66.7453249091,10.5864886769,35.6687637307,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,26.0291573301,4.50630004472,15.0300330109,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,24.6271212241,3.17836170047,10.4944352492,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,22.8320120537,1.72831658152,5.68787119776,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,26.5825462106,2.61191836232,8.55480357383,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,21.954099225,1.54224013339,4.99603481717,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,19.6885182186,1.01823441228,3.25445953186,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,18.1553863135,0.65932138298,2.08024065606,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,48.8364871938,31.1761256069,11.1675373124,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,61.3658390083,31.1761256069,22.6852894488,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,87.7141734002,31.1761256069,39.3367100496,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,101.851158146,31.1451230693,53.5046973326,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,113.512840856,31.1017195166,65.2097835954,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,110.264190214,31.1017195166,72.669646423,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,121.632757084,31.1017195166,84.0382132925,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,109.657259558,31.1017195166,72.062715767,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,81.5056502292,31.1017195166,43.9111064382,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,42.3551776313,8.37964697629,27.4827063806,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,39.9727441864,7.82039552251,25.6595243894,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,32.0402163616,5.99464613046,19.5527459567,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,23.2410313539,2.54390055658,8.25563985614,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,25.4107201233,2.37180484456,7.62309100432,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,19.2702656404,0.938271564089,2.91616980188,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,36.177012441,7.07505323802,22.6091349285,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,50.2647903126,10.3853464793,33.3866195588,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,81.3077150767,17.529687639,57.2852031632,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,71.1928747395,15.0578559884,49.6421944766,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,87.3627925927,18.7518358945,62.1181324238,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,72.7486700709,15.3667800679,50.8890657285,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,85.0727818988,18.2183084483,60.3616491761,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,61.4513592251,12.7287737027,42.2297612479,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,52.0877222802,10.5705729046,35.0243251011,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,25.7995892639,4.49405910962,14.8127058799,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,26.9921884635,3.4126954741,11.1380020483,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,22.7791544944,1.73193427372,5.63139594625,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,24.2184612772,2.06565734901,6.73697965375,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,20.8946399553,1.29043513532,4.18838054554,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,18.6517065256,0.763321709411,2.47256054171,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,18.1935064315,0.653562180864,2.12411997618,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,47.5197507897,31.1761256069,0.927800908296,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,70.8126268608,31.1761256069,12.653604478,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,101.356894177,31.1761256069,23.7193989709,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,127.733412662,31.1761256069,38.1218685845,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,139.99566954,31.1637245919,50.3965264784,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,162.762321708,31.1017195166,73.2251837213,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,155.142972706,31.1017195166,72.0986589938,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,152.280108683,31.1017195166,62.7429706965,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,129.702301088,31.1079200241,40.1589625938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,120.04511469,31.1761256069,30.4335706132,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,124.682026922,31.1761256069,35.0704828444,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,40.9667393118,5.09140356207,15.3852632482,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,16.321507446,2.42190597881,7.4067771927,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,14.8523349368,0.593867495684,1.81697649998,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,58.777114046,31.1761256069,0.618091663132,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,87.1984792005,31.1761256069,9.56098399421,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,117.252777317,31.1761256069,27.6412332404,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,141.124969398,31.1637245919,51.525826336,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,151.520272493,31.1017195166,61.9831345061,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,156.041732625,31.1017195166,72.9974189129,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,169.699687636,31.1017195166,80.1625496492,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,169.127229077,31.1017195166,79.5900910903,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,162.470328387,31.1017195166,72.9331904008,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,141.029368404,31.1017195166,51.4922304175,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,45.3896018341,6.16173448595,18.7377948467,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,16.6239000059,2.50452456973,7.62655116168,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,16.2032704869,0.928507529481,2.83327201631,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,58.8766288922,31.1761256069,0.717606509375,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,91.2291396741,31.1761256069,13.5916444678,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,125.312496351,31.1761256069,35.7009522743,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,141.987557697,31.1595909202,52.3925483062,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,157.587218841,31.1017195166,68.0500808543,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,158.739039834,31.1017195166,75.6947261213,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,154.664220567,31.1017195166,65.1270825805,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,168.233976239,31.1017195166,78.696838252,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,158.264084254,31.1017195166,68.7269462669,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,131.947715835,31.1017195166,42.4105778484,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,44.7988815369,5.80014740185,18.5086616336,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,18.4427311067,2.88607943927,9.06382739293,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,18.6278263437,1.51661408419,4.66972131833,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,16.1589496257,0.183130995041,0.559994356196,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,60.7329909023,31.1761256069,2.57396851941,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,95.9064317059,31.1761256069,18.2689364996,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,124.508271779,31.1761256069,34.8967277023,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,122.12351322,31.1761256069,32.5119691425,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,125.560790848,31.1761256069,35.9492467709,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,147.526754377,31.1265215467,64.4576386349,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,153.116080584,31.1017195166,63.5789425968,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,136.472422123,31.1017195166,46.9352841361,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,128.207870588,31.1017195166,38.6707326014,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,124.482422791,31.1513235768,34.8956807443,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,42.2418524633,5.39280548743,16.3589744744,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,15.2434892751,2.16068094876,6.58998405193,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,14.2451713436,0.444466350163,1.35921405227,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,61.3999299576,31.1761256069,1.75374090804,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,88.1006503365,31.1761256069,10.4631551303,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,115.551689334,31.1761256069,25.9401452572,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,133.553505741,31.1761256069,43.9419616643,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,131.600145548,31.1761256069,41.988601471,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,124.655296449,31.1761256069,41.5365766467,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,135.027808128,31.1761256069,45.4162640508,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,138.986813944,31.1141205316,49.4372749421,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,123.357167368,31.1761256069,33.7456232908,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,120.406172142,31.1761256069,30.7946280653,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,41.3492980035,4.90088515541,15.9583403466,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,15.7745815445,2.23585386502,7.04590340499,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,13.7167988738,0.314374528347,0.960933404344,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,45.745975446,31.1761256069,7.06542588653,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,73.2555636067,31.1761256069,24.8781002561,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,92.6554854125,31.1761256069,44.2780220619,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,109.694229567,31.1099868599,61.3829049633,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,106.438317889,31.1017195166,68.8437740976,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,105.546664241,31.1017195166,67.95212045,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,103.028708629,31.1017195166,65.4341648384,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,97.2935638217,31.1017195166,59.6990200307,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,58.2311625411,12.1070428959,39.6312953707,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,38.4805664176,7.48403439963,24.5037077436,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,28.4974127904,5.19324741611,16.8113410998,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,17.5403838515,1.21954998611,3.87934292426,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,21.2070249794,3.48834430105,11.2258564039,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,52.233109317,10.775197163,34.9650878796,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,67.6061846534,14.3041030671,46.8092573119,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,94.5374498039,20.4734158827,67.5712096467,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,80.4786596275,17.1490667612,56.8367685918,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,85.3600723209,18.2981461769,60.5691018695,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,69.6199126553,14.6195408706,48.5075475102,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,63.8311130577,13.2986958149,44.0395929684,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,42.4037035165,8.32414644804,27.586732794,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,27.9842153808,5.03042541038,16.460965696,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,21.3318127651,2.10696631583,6.78335550817,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,20.6353838425,1.23891800964,3.98064155836,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,18.6616177861,0.768029425119,2.47776408654,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,16.0182542979,0.142659357125,0.459770666278,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,47.5694516928,31.1761256069,0.977501811417,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,69.8686857651,31.1761256069,10.2224967156,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,96.7294698294,31.1761256069,19.0919746231,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,126.075893052,31.1761256069,36.4643489753,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,143.711919438,31.1471899051,54.1293110624,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,158.383728297,31.1017195166,68.8465903101,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,161.082224334,31.1017195166,78.0379106213,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,163.043006723,31.1017195166,73.5058687365,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,167.18910084,31.1017195166,77.6519628528,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,151.773191087,31.1017195166,62.2360531004,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,148.021711181,31.1017195166,58.4845731944,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,58.146991759,8.68955988016,28.9673593774,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,24.2460796072,4.12830910298,13.6249462297,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,26.4519212117,2.94586726368,9.57739634019,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,21.0677636991,1.34554604891,4.30639337575,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,18.6855599898,0.782997761414,2.48673795388,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,18.4388663197,0.723825533072,2.29921651217,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,17.4211653439,0.477819732397,1.52752133705,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,50.304247123,31.1761256069,3.7122972416,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,71.2230672272,31.1761256069,11.5768781776,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,96.7430686962,31.1761256069,19.10557349,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,128.117936135,31.1761256069,38.5063920575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,141.310003964,31.1451230693,51.7294624242,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,141.290762932,31.1017195166,51.7536249449,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,146.093815625,31.1017195166,63.0495019132,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,149.300332874,31.1017195166,59.7631948874,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,156.673076912,31.1017195166,67.1359389257,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,155.934888688,31.1017195166,66.3977507015,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,140.857442322,31.1017195166,51.3203043348,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,52.8055362098,7.67432745486,24.6411362534,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,19.3600965573,3.07960780508,9.78766447771,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,20.6049844429,1.58735081612,5.08897601902,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,16.7139743306,0.308651167788,0.989498888335,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,17.1564367188,0.417233161391,1.32337928297,0.0,5.48122459637,1.0115996781,0.0,0.0
