Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,61.1888632919,31.1761256069,1.54267424238,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,95.4058674059,31.1761256069,17.7683721996,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,126.888015363,31.1761256069,37.276471286,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,142.346556536,31.1513235768,52.7598144894,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,146.05835058,31.1017195166,56.5212125937,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,153.790563187,31.1017195166,70.7462494744,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,163.653416825,31.1017195166,74.1162788386,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,167.090315576,31.1017195166,77.5531775889,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,160.424269702,31.1017195166,70.8871317151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,147.830938343,31.1017195166,58.2938003564,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,56.4818382689,8.3124036408,27.6793621267,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,22.2327490425,3.69440996832,12.0455147997,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,22.6162723697,2.07063326568,6.6169814962,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,16.0181801573,0.145550545099,0.456805337701,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,66.3538163349,31.1761256069,6.70762728536,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,98.3209567332,31.1761256069,20.6834615269,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,128.672891794,31.1761256069,39.061347717,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,142.754719556,31.1575240843,53.1617770011,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,155.490217942,31.1017195166,65.9530799557,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,158.394091136,31.1017195166,75.3497774236,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,161.135521407,31.1017195166,71.5983834203,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,160.661467797,31.1017195166,71.1243298104,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,148.987533641,31.1017195166,59.4503956543,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,147.659743258,31.1017195166,58.1226052712,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,56.9495089163,8.49154355989,27.9678928549,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,21.11184254,3.44734841752,11.171669848,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,22.8955025947,2.13075466377,6.83609032314,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,16.2738009319,0.203860474804,0.654116182641,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,49.910004839,31.1761256069,3.31805495768,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,73.9258349053,31.1761256069,14.2796458558,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,100.585726876,31.1761256069,22.9482316697,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,126.211374979,31.1761256069,36.5998309014,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,135.561154723,31.1761256069,45.949610646,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,144.882734695,31.1203210391,55.3269951856,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,153.019265612,31.1017195166,69.9749518995,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,171.25403898,31.1017195166,81.7169009929,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,167.683154285,31.1017195166,78.1460162987,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,157.936675905,31.1017195166,68.3995379186,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,138.404125517,31.1017195166,48.86698753,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,45.5795862642,5.87157872081,19.2179350419,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,20.229741317,3.23489262619,10.5020244164,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,25.8318238886,2.83451583713,9.06865044371,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,21.1639045883,1.38242809603,4.36565221778,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,19.226408568,0.913616038829,2.89696825466,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,18.5188288523,0.742215806511,2.36078877136,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,41.9672319955,31.1761256069,2.81111544745,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  08:00:00,56.6342811614,31.1761256069,17.9537316019,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/23  09:00:00,78.1567068803,31.1761256069,29.7792435298,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,84.8935586375,31.1761256069,36.5160952869,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,103.272017452,31.1265215467,54.9441581616,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,99.3366175087,31.1017195166,61.7420737177,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,107.681232352,31.1017195166,70.0866885612,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,104.591575416,31.1017195166,66.9970316247,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,96.679296568,31.1017195166,59.0847527769,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,59.6873939133,12.4467738256,40.7477958132,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,36.6473836485,7.05258567055,23.1019737035,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,26.8399079003,4.77695103784,15.570132588,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,21.1103595554,1.7008140818,5.48088786578,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,22.6166447513,1.70967071708,5.49114975979,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,21.0347270009,1.33159597161,4.28730675478,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,18.4858683196,0.72970715811,2.34033688702,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,8.98277913048,0.592626701193,1.89732815482,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,40.8093189376,8.12115975067,26.1953349125,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,54.8077502671,11.4478962393,36.8670297533,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,74.2538011125,15.8573251252,51.9036517128,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,73.1161779941,15.4326863649,51.1906673548,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,89.1524453103,19.17054316,63.4890778758,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,72.3280207872,15.2520966835,50.5830998292,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,58.7262858667,12.1780080725,40.0554535197,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,47.7036051598,9.63767765928,31.573103226,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,38.6331796395,7.55736568173,24.5829896833,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,21.9904386986,3.67665780247,11.8209566216,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,20.6549510508,1.60660932002,5.11968412298,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  07:00:00,63.6066737263,31.1761256069,3.96048467678,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/25  08:00:00,90.8219128293,31.1761256069,13.184417623,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,114.141951853,31.1761256069,24.5304077761,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,125.957583445,31.1761256069,36.3460393675,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,125.781383371,31.1761256069,36.1698392938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,121.818336448,31.1761256069,38.699616645,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,118.778565478,31.1761256069,29.1670214011,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,128.81966486,31.1761256069,39.2081207827,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,124.029915506,31.1761256069,34.4183714285,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,113.68231961,31.1761256069,24.0707755333,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,32.2042092501,3.00746143623,8.70667531241,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,7.53433304323,0.266956930429,0.774551838332,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  07:00:00,59.7098266877,31.1761256069,0.0636376381465,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/26  08:00:00,86.0784830527,31.1761256069,8.44098784649,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/26  09:00:00,117.396224399,31.1761256069,27.7846803222,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,130.543485374,31.1761256069,40.9319412969,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,137.280495741,31.1575240843,47.6875531864,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,137.823443131,31.1017195166,54.7791294191,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,140.320595129,31.1017195166,50.7834571418,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,140.793817434,31.1017195166,51.2566794477,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,155.140792459,31.1017195166,65.603654472,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,143.477482531,31.1017195166,53.9403445447,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,51.1093125327,7.20519680714,23.414043224,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,17.9237966658,2.72464544796,8.70632694334,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,17.599864717,0.884658958394,2.78654815086,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  07:00:00,59.7921955926,31.1761256069,0.146006543094,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/27  08:00:00,78.8857536424,31.1761256069,1.24825843617,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,115.19300253,31.1761256069,25.5814584529,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,135.361812542,31.1761256069,45.7502684649,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,152.883194093,31.1017195166,63.3460561068,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,151.641254314,31.1017195166,68.5969406015,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,146.430879328,31.1017195166,56.8937413409,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,133.897739187,31.1017195166,44.3606012008,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,126.291566905,31.1513235768,36.7048248578,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,119.489385337,31.1761256069,29.87784126,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,32.5808343639,2.95571049007,9.13505137234,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,7.3366105486,0.210852286388,0.632933987746,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,59.8647995426,31.1761256069,0.218610493107,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,87.5586867439,31.1761256069,9.92119153766,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,121.452955404,31.1761256069,31.841411327,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,135.277506862,31.1761256069,45.6659627845,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,135.004933138,31.1761256069,45.3933890606,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,127.643307315,31.1637245919,44.5369885274,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,149.519975403,31.1017195166,59.9828374162,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,142.697487094,31.1017195166,53.1603491076,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,143.96110269,31.1017195166,54.4239647033,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,138.219274228,31.1017195166,48.6821362416,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,45.9716031091,5.99076200396,19.4907686037,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,17.2150582373,2.55270787883,8.16952608402,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,19.1740737469,0.901501881256,2.85674759119,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,17.9374595688,0.603259727217,1.91837556713,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  07:00:00,60.985068638,31.1761256069,1.33887958848,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,92.1904992057,31.1761256069,14.5530039994,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,126.44569872,31.1761256069,36.8341546426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,142.975354964,31.1513235768,53.3886129171,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,152.389112375,31.1017195166,62.8519743884,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,155.714581255,31.1017195166,72.6702675429,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,166.852104524,31.1017195166,77.3149665373,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,152.837790252,31.1017195166,63.3006522655,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,137.952351217,31.1017195166,48.41521323,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,123.122959835,31.1451230693,33.5424182957,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,37.0130041465,3.89907165801,12.623859987,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,15.2728415749,2.07920446196,6.70081283852,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,22.028508837,1.57000159775,5.04268296476,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,19.7445716415,1.03618081099,3.29256655607,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,18.2282037492,0.675395255364,2.13698421939,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.9465868729,0.127396487117,0.403366111367,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  08:00:00,54.0674268,31.1761256069,15.3868772406,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,82.8462078526,31.1761256069,34.468744502,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,91.745724858,31.1761256069,43.3682615074,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,104.687321941,31.1203210391,56.365663158,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,113.195423674,31.1017195166,75.6008798832,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,118.778965814,31.1017195166,81.1844220228,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,116.635446926,31.1017195166,79.0409031348,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,109.856978495,31.1017195166,72.2624347043,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,63.9951064624,13.343588594,44.1586935939,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,35.7323747553,6.81065801758,22.4288924633,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,21.4568132013,3.52785383448,11.4361350923,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,19.0381988522,0.865589623367,2.75678495436,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,23.4249209749,4.05857761405,12.8735190864,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,35.0053690198,6.75398089308,21.7585638522,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,27.6647693787,5.02971473808,16.1422303661,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,25.5871622659,4.55888150859,14.5354564828,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,13.5706834494,1.74136456002,5.33649461492,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  07:00:00,60.5537736162,31.1761256069,0.907584566628,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/02  08:00:00,90.6463563003,31.1761256069,13.008861094,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/02  09:00:00,93.8505780415,31.1761256069,4.23903396437,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  10:00:00,90.8196599061,31.1761256069,1.20811582898,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,113.195366152,31.1761256069,23.5838220753,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,119.94670835,31.1761256069,36.8279885474,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,145.46767434,31.1637245919,55.8685312782,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,154.019461718,31.1017195166,64.4823237312,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,146.155844114,31.1017195166,56.6187061278,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,132.27741786,31.1451230693,42.6968763208,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,41.9042085344,5.05286000379,16.3612760292,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,13.049196106,1.55744095285,4.99893087872,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  07:00:00,59.8852293314,31.1761256069,0.239040281839,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/03  08:00:00,91.53210785,31.1761256069,13.8946126437,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/03  09:00:00,118.918920006,31.1761256069,29.3073759288,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  10:00:00,127.003336272,31.1761256069,37.3917921951,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,144.884190441,31.1595909202,55.2891810508,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,148.86573121,31.1017195166,65.8214174978,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,141.725764352,31.1017195166,52.1886263654,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,151.786932201,31.1017195166,62.2497942144,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,146.470501931,31.1017195166,56.933363944,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,133.411194594,31.1327220542,43.8430540696,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,46.3579955779,6.02194356282,19.8459795136,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,14.2747666215,1.83282022081,5.94912212625,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  07:00:00,61.1372116419,31.1761256069,1.49102259236,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/04  08:00:00,92.4851751872,31.1761256069,14.8476799809,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/04  09:00:00,107.79266848,31.1761256069,18.1811244026,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  10:00:00,98.4309066006,31.1761256069,8.81936252351,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,104.36544413,31.1761256069,14.7539000525,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,102.204146687,31.1761256069,19.0854268845,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,96.1546161293,31.1761256069,6.54307205226,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,133.313462618,31.1761256069,43.7019185409,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,135.37339699,31.1761256069,45.761852913,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,117.990474624,31.1761256069,28.3789305473,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,36.2853379451,3.75914725605,12.0361181876,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,11.2519762997,1.14315139168,3.61600063356,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/05  08:00:00,84.4603356164,31.1761256069,6.82284041019,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/05  09:00:00,118.069943286,31.1761256069,28.4583992093,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  10:00:00,133.150607684,31.1761256069,43.5390636074,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,144.850988502,31.1327220542,55.2828479779,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,147.125502527,31.1017195166,64.0811888143,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,153.263868981,31.1017195166,63.7267309944,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,149.384002315,31.1017195166,59.8468643282,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,141.890996305,31.1017195166,52.3538583181,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,138.369933426,31.1017195166,48.832795439,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,47.0611288597,6.28080089076,20.2902554674,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,13.6232959072,1.69735746891,5.43311416386,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  07:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/06  08:00:00,85.2695797352,31.1761256069,7.63208452892,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/06  09:00:00,119.222760555,31.1761256069,29.6112164779,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,136.304770707,31.1761256069,46.6932266301,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,144.074382949,31.1389225617,54.5000419171,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,156.247270402,31.1017195166,73.2029566893,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,165.361236037,31.1017195166,75.8240980505,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,143.769369338,31.1017195166,54.2322313508,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,143.277468704,31.1017195166,53.7403307176,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,137.453787483,31.1017195166,47.9166494966,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,46.7361175874,6.37565433116,19.8703907548,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,11.9203325804,1.32790309593,4.09960521001,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  08:00:00,42.3207044162,31.1761256069,3.64015485672,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/07  09:00:00,73.9380824966,31.1761256069,25.560619146,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  10:00:00,95.2883106049,31.1761256069,46.9108472544,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  11:00:00,109.411460233,31.1141205316,61.0960019576,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,101.366432225,31.1017195166,63.7718884345,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,100.230468818,31.1017195166,62.6359250269,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,102.17169532,31.1017195166,64.577151529,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,86.0301348054,31.1017195166,48.4355910144,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,45.0261304876,9.24183341384,29.2914727993,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,23.696263293,4.1579351871,13.0455038314,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,12.5497386779,1.11090324592,3.45884449089,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,17.522139303,2.67856101665,8.35075401187,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,31.1972364488,5.96715405529,18.737258119,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,33.4097741114,6.52763359384,20.3893162431,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,51.974655023,10.9766727035,34.505158045,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,62.3705859099,13.4369037628,42.4408578727,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,53.2725585994,11.1954038691,35.5843304559,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,52.164345875,10.9019798638,34.7695417367,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,34.8863492562,6.80645818972,21.587066792,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,22.1434294616,3.78162136598,11.8689838212,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,10.1211959596,0.522437550726,1.61876746778,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,18.2043582065,2.79820818005,8.91332575201,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,44.9328821494,9.14059781153,29.2994600635,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,50.6449926034,10.2309442967,33.9212240323,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,36.0889058341,6.83640704191,22.7596745177,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,21.5666349064,3.67482653953,11.3989840924,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,39.0315902979,7.79685107145,24.741914952,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,62.9329037521,13.2439055591,43.1961739185,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,37.2690889085,7.27049140654,23.5057732275,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,29.3489746894,5.4707096884,17.3854407265,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,9.37054307164,0.335134597337,1.05541753318,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/10  08:00:00,80.9699772312,31.1761256069,3.33248202489,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/10  09:00:00,115.42770481,31.1761256069,25.8161607332,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  10:00:00,127.452693499,31.1761256069,37.8411494218,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  11:00:00,135.634096461,31.1761256069,46.0225523838,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,133.25425719,31.1389225617,50.1727404321,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,95.7524931212,31.1761256069,6.14094904415,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,92.743207592,31.1761256069,3.13166351494,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,102.265382133,31.1761256069,12.6538380559,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,122.192316944,31.1761256069,32.5807728672,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,31.9060424893,2.76127569776,8.65469429006,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,8.58335930048,0.146213186538,0.457155172812,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/11  08:00:00,83.4794473848,31.1761256069,5.84195217858,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/11  09:00:00,118.590042906,31.1761256069,28.9784988286,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  10:00:00,126.456795933,31.1761256069,36.8452518563,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,144.202552575,31.1637245919,54.6034095125,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,134.254072067,31.1265215467,51.1849563248,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,150.962879215,31.1017195166,61.4257412279,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,148.270142456,31.1017195166,58.7330044698,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,137.013709096,31.1017195166,47.4765711093,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,116.176047626,31.1719919352,26.5686372205,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,23.7659005171,0.824659059127,2.45116895644,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
