Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  07:00:00,61.1697644758,31.1761256069,0.0364087596119,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/12  08:00:00,88.6286243903,31.1761256069,10.9911291841,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/12  09:00:00,107.370955764,31.1761256069,17.7594116868,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  10:00:00,115.208372923,31.1761256069,25.5968288462,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  11:00:00,134.395359245,31.1761256069,44.7838151684,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,144.328606797,31.1265215467,61.2594910549,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,161.475488402,31.1017195166,71.9383504157,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,149.287008207,31.1017195166,59.7498702203,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,143.024841974,31.1017195166,53.4877039869,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,124.374557132,31.1389225617,34.8002161004,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,33.4277128215,3.18202762006,9.75561269995,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,8.87498930003,0.220540371072,0.674457987826,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/13  08:00:00,89.822122305,31.1761256069,12.1846270987,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/13  09:00:00,123.164743863,31.1761256069,33.5531997862,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  10:00:00,136.216608306,31.1761256069,46.6050642285,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  11:00:00,150.728136753,31.1182542033,61.1744640797,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,148.7136393,31.1017195166,65.6693255874,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,152.053996065,31.1017195166,62.516858078,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,129.553928077,31.1166007346,40.0019088726,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,128.068089939,31.1761256069,38.456545862,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,97.9973965988,31.1761256069,8.38585252172,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,40.6432832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  08:00:00,40.1881018159,31.1761256069,1.50755225645,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/14  09:00:00,73.2807436573,31.1761256069,24.9032803068,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  10:00:00,91.2180554702,31.1761256069,42.8405921196,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  11:00:00,97.4030498898,31.1761256069,49.0255865392,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,96.4817466171,31.1017195166,58.887202826,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,98.9855346485,31.1017195166,61.3909908575,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,106.260130086,31.1017195166,68.6655862949,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,95.5792648827,31.1017195166,57.9847210917,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,42.8662609799,8.42591740636,27.947519299,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,22.5847930724,3.77909903742,12.3128697605,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,11.7369594393,0.91247319312,2.84449530505,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,21.9261551957,3.81126258186,11.6220683394,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,45.0718237653,9.47396675566,29.1050327352,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,52.9796420421,11.3687283769,35.1180893908,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,59.4440006005,12.8444302496,40.1067460765,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,46.2337930249,9.57110966032,30.1698590901,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,48.3223557382,10.0297620901,31.7997693736,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,34.2315530003,6.66096637212,21.0777623537,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,20.693006033,3.43872299398,10.7614587645,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.114558073692,0.114558073692
 10/16  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/16  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/16  09:00:00,102.437825776,31.1761256069,12.8262816988,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  10:00:00,122.082032325,31.1761256069,32.4704882475,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  11:00:00,130.775449561,31.1761256069,41.1639054835,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,125.237166175,31.1761256069,42.1184463724,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,124.169253346,31.1761256069,34.5577092693,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,135.114585804,31.1761256069,45.5030417269,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,124.71459864,31.1761256069,35.1030545625,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,119.905930066,31.1761256069,30.294385989,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,30.850397996,2.55157574373,7.80874975082,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,8.55145173298,0.142378485173,0.429082306677,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/17  08:00:00,79.0275410964,31.1761256069,1.39004589013,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/17  09:00:00,106.419277606,31.1761256069,16.8077335293,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  10:00:00,116.596512296,31.1761256069,26.9849682191,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  11:00:00,120.239719255,31.1761256069,30.6281751777,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,124.83943934,31.1761256069,41.7207195372,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,134.014868497,31.1141205316,44.4653294956,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,134.448889914,31.1017195166,44.9117519272,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,131.700167053,31.1017195166,42.1630290666,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,120.333042619,31.1637245919,30.7338995574,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,30.4491932312,2.49830927226,7.46081145743,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.59141822362,0.0313642941181,0.0928963216996,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/18  08:00:00,78.8086207748,31.1761256069,1.17112556854,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/18  09:00:00,99.131323771,31.1761256069,9.51977969396,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  10:00:00,113.118384906,31.1761256069,23.5068408288,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  11:00:00,119.27260842,31.1761256069,29.6610643428,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,124.003767191,31.1761256069,40.8850473885,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,138.360129168,31.1079200241,48.8167906737,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,138.754384223,31.1017195166,49.2172462359,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,132.09605267,31.1017195166,42.5589146833,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,121.213011104,31.1575240843,31.6200685497,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,29.5050667694,2.24211153457,6.77288273333,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.6725787543,0.0513645296293,0.154056616868,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/19  08:00:00,78.9502473861,31.1761256069,1.31275217985,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/19  09:00:00,109.132402147,31.1761256069,19.52085807,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  10:00:00,121.625851679,31.1761256069,32.0143076016,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  11:00:00,132.771527585,31.1761256069,43.1599835082,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  12:00:00,134.515865399,31.1017195166,51.4715516867,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,142.966545702,31.1017195166,53.4294077154,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,141.40709652,31.1017195166,51.8699585337,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,136.148257282,31.1017195166,46.6111192948,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,122.937863021,31.1389225617,33.3635219887,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,30.5031239886,2.4898127923,7.52323869484,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.77877040017,0.0779746398949,0.233638152478,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.503212388058,0.503212388058
 10/20  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/20  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/20  09:00:00,107.306202594,31.1761256069,17.6946585173,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  10:00:00,126.707505845,31.1761256069,37.0959617676,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  11:00:00,138.117251378,31.1389225617,48.5429103456,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  12:00:00,120.416400745,31.1761256069,37.2976809423,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,135.934630108,31.1389225617,46.3602890762,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,135.905245283,31.1017195166,46.3681072967,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,126.245197882,31.1513235768,36.6584558348,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,122.778166456,31.1761256069,33.1666223788,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,32.8553472095,3.07117402129,9.29410068671,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,9.85518948423,0.0969710362905,0.291060840144,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  07:00:00,40.6432832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/21  09:00:00,66.8146461521,31.1761256069,18.4371828015,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  10:00:00,81.1459616913,31.1761256069,32.7684983408,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  11:00:00,97.1455574303,31.1637245919,48.7804950947,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  12:00:00,88.0759522744,31.1017195166,50.4814084834,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,89.1711858263,31.1017195166,51.5766420353,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,86.855150938,31.1017195166,49.260607147,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,81.7353971071,31.1017195166,44.1408533161,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,34.4848358153,6.78313020699,21.2088813338,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,15.3477512419,2.17182130451,6.68310566293,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,8.39740377105,0.4641790697,1.44040042688,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,35.5176193018,7.03669077545,21.9881042519,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,48.8080735217,10.1886065295,32.1266427177,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,58.0904947178,12.485541698,39.1121287453,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,48.573283885,10.1618848813,31.9185747292,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,51.1861997626,10.7589647215,33.9344107666,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,36.4275981793,7.16548060858,22.7692932962,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,33.4660867161,6.50206097276,20.4712014689,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,16.441471189,2.43685722988,7.51178968464,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,9.79109219818,0.0801532374008,0.243781352979,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/23  08:00:00,79.2437677462,31.1761256069,1.60627253996,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/23  09:00:00,115.156161431,31.1761256069,25.5446173538,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  10:00:00,131.023409338,31.1761256069,41.4118652608,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  11:00:00,136.843498265,31.1761256069,47.2319541882,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,135.491672102,31.1389225617,52.4101553441,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,145.29139286,31.1017195166,55.7542548732,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,140.903524173,31.1017195166,51.3663861864,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,133.279117662,31.1017195166,43.7419796756,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,119.232069942,31.1761256069,29.6205258649,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,29.6365598361,2.21877832319,6.92770901137,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,9.80197274785,0.0820099681957,0.252805171862,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/24  08:00:00,78.0984065624,31.1761256069,0.460911356114,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/24  09:00:00,110.103544925,31.1761256069,20.4920008478,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  10:00:00,121.320503674,31.1761256069,31.7089595973,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  11:00:00,134.938734312,31.1761256069,45.3271902353,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,139.491068006,31.1141205316,56.4343532786,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,147.230806562,31.1017195166,57.6936685752,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,143.677061954,31.1017195166,54.1399239674,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,138.403201098,31.1017195166,48.8660631111,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,125.162986213,31.1389225617,35.5886451809,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,30.4748924214,2.42573467899,7.55908524089,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,9.80623550403,0.0833431517589,0.255734744472,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/25  08:00:00,78.3420182906,31.1761256069,0.704523084315,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/25  09:00:00,111.083891213,31.1761256069,21.4723471362,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  10:00:00,127.030973392,31.1761256069,37.4194293149,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  11:00:00,138.475518081,31.1637245919,48.8763750193,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  12:00:00,138.207319991,31.1017195166,55.1630062786,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/25  13:00:00,149.782768111,31.1017195166,60.2456301244,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,146.822757818,31.1017195166,57.2856198317,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,142.104765997,31.1017195166,52.5676280105,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,127.677438793,31.1265215467,38.1154987757,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,35.2071891943,3.59237876064,11.1247379322,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,10.1443369749,0.166342621292,0.510836745788,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/26  08:00:00,79.4001580261,31.1761256069,1.76266281979,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/26  09:00:00,114.366217376,31.1761256069,24.7546732991,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  10:00:00,126.525220467,31.1761256069,36.9136763899,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  11:00:00,120.674456549,31.1761256069,31.062912472,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  12:00:00,129.791355002,31.1761256069,46.672635199,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/26  13:00:00,131.28461153,31.1761256069,41.6730674534,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,93.9791930089,31.1761256069,4.36764893181,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,90.162863139,31.1761256069,0.551319061874,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,91.450231114,31.1761256069,1.83868703695,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0120393834311,0.0120393834311
 10/27  07:00:00,61.1333557162,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/27  08:00:00,77.6988415587,31.1761256069,0.0613463524074,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/27  09:00:00,108.367654438,31.1761256069,18.7561103605,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  10:00:00,122.133593224,31.1761256069,32.522049147,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  11:00:00,117.295161712,31.1761256069,27.6836176348,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  12:00:00,106.474116475,31.1761256069,23.3553966719,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,115.012040609,31.1761256069,25.4004965322,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,112.827938158,31.1761256069,23.2163940808,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,109.485352474,31.1761256069,19.8738083965,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,106.652145093,31.1761256069,17.0406010156,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,22.011536828,0.382414985932,1.13904934062,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.310580347397,0.310580347397
 10/28  08:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/28  09:00:00,56.2414352688,31.1761256069,7.86397191823,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  10:00:00,72.5231754724,31.1761256069,24.1457121218,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  11:00:00,89.977584426,31.1761256069,41.6001210754,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  12:00:00,67.4019509136,31.1761256069,29.7330010322,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  13:00:00,84.0075947058,31.1699250994,46.344845332,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  14:00:00,87.4176696895,31.1017195166,49.8231258984,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  15:00:00,74.0608443111,31.1637245919,36.4042954448,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,29.403234972,5.53679472375,17.3736159738,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,15.2168278944,2.11459466541,6.60940895451,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  09:00:00,13.6157149243,1.66771848678,5.455172163,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  10:00:00,30.6369271823,5.67908155297,18.4650213549,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,51.3830494242,10.5093225642,34.3809025856,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,52.1959490657,10.6609954955,35.0421292957,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,71.215181983,15.2034530891,49.5189046194,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,50.4647006167,10.381432751,33.5904435913,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,54.5425001223,11.3388049999,36.710870848,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,30.2601337026,5.63559977941,18.1317096487,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,19.5229416881,3.12341535828,9.90670205533,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,11.4469408925,0.119190902132,0.373425715925,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  07:00:00,64.3699106941,31.1761256069,1.74938831128,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/30  08:00:00,88.210379826,31.1761256069,10.5728846197,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/30  09:00:00,112.477894646,31.1761256069,22.8663505684,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  10:00:00,130.662735649,31.1761256069,41.0511915714,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  11:00:00,131.575050408,31.1761256069,41.9635063311,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  12:00:00,114.381371381,31.1761256069,31.2626515781,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,129.880166379,31.1761256069,40.268622302,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,123.176047655,31.1761256069,33.5645035777,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,130.63568776,31.1761256069,41.0241436825,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,125.556725738,31.1761256069,35.9451816612,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,32.4435484264,2.86900821428,9.08446771058,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,11.8194658423,0.207962590333,0.657178977501,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/31  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/31  09:00:00,98.1115510108,31.1761256069,8.50000693368,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  10:00:00,102.952409827,31.1761256069,13.3408657504,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  11:00:00,106.490941124,31.1761256069,16.8793970471,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,103.431765985,31.1761256069,20.3130461828,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,113.095047908,31.1761256069,23.4835038314,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,112.644519611,31.1761256069,23.0329755342,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,113.229017702,31.1761256069,23.6174736246,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,106.96736814,31.1761256069,17.3558240626,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.60114336977,3.60114336977
 11/01  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.34323709266,1.34323709266
 11/01  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/01  09:00:00,90.1371584858,31.1761256069,0.525614408707,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  10:00:00,106.534743666,31.1761256069,16.9231995888,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  11:00:00,120.849969589,31.1761256069,31.2384255117,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  12:00:00,115.391702782,31.1761256069,32.2729829797,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/01  13:00:00,133.218033404,31.1761256069,43.6064893266,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,130.084886229,31.1761256069,40.4733421524,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,121.034853468,31.1761256069,31.423309391,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,111.574328428,31.1761256069,21.9627843509,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,23.4077403658,0.727335004353,2.19033286,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.50122968988,6.50122968988
 11/02  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,4.08412241937,4.08412241937
 11/02  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.462814539931,0.462814539931
 11/02  09:00:00,92.7249655671,31.1761256069,3.11342149,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  10:00:00,112.896419437,31.1761256069,23.2848753602,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  11:00:00,121.207484425,31.1761256069,31.5959403477,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  12:00:00,120.648551874,31.1761256069,37.5298320717,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/02  13:00:00,135.9232631,31.1761256069,46.3117190234,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  14:00:00,136.177699269,31.1017195166,46.6405612826,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  15:00:00,129.592707315,31.1637245919,39.993564253,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  16:00:00,121.48710236,31.1761256069,31.8755582826,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  17:00:00,25.7893152969,1.29101751685,4.00822527852,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  06:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.227707729075,0.227707729075
 11/03  07:00:00,62.6205223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/03  08:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/03  09:00:00,98.0226582182,31.1761256069,8.41111414107,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  10:00:00,116.147209091,31.1761256069,26.5356650136,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  11:00:00,135.589355906,31.1761256069,45.977811829,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  12:00:00,132.809326876,31.1761256069,49.6906070733,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/03  13:00:00,138.342075119,31.1761256069,48.7305310419,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  14:00:00,136.958607143,31.1761256069,47.3470630663,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  15:00:00,126.829500375,31.1761256069,37.2179562983,0.0,49.3310213673,9.10439710289,0.0,0.0
