Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/03  16:00:00,114.985837729,31.1761256069,25.3742936518,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,26.280834771,1.40741666409,4.38334560544,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  08:00:00,38.9829961635,31.1761256069,0.302446604053,0.0,5.48122459637,2.0231993562,0.0,0.0
 11/04  09:00:00,63.4244362103,31.1761256069,15.0469728597,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/04  10:00:00,70.7163041613,31.1761256069,22.3388408108,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/04  11:00:00,76.6860635567,31.1761256069,28.3086002061,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/04  12:00:00,68.6790077262,31.1761256069,31.0100578448,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  13:00:00,61.6110339073,31.1761256069,23.9420840259,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  14:00:00,57.4936145728,31.1761256069,19.8246646914,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  15:00:00,55.8990599765,31.1761256069,18.2301100951,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  16:00:00,10.7923028205,1.05393285398,3.24554569209,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,8.71360343761,0.539103818079,1.68167534507,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  11:00:00,11.0595466071,1.09897912951,3.46774320316,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,36.7859096482,7.38460941529,22.9084759585,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,24.3398185027,4.36773229408,13.4792619341,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,40.4972625872,8.34870662336,25.6557316893,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,31.0359408059,6.00876074829,18.5343557831,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,27.0711272275,5.02547404671,15.5528289063,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,10.0005646809,0.855652070913,2.65208833554,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.02455110539,4.02455110539
 11/06  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.787018646747,0.787018646747
 11/06  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/06  10:00:00,98.9184226558,31.1761256069,9.30687857872,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  11:00:00,118.471974045,31.1761256069,28.8604299682,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  12:00:00,128.479877609,31.1761256069,38.8683335314,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  13:00:00,123.834827065,31.1761256069,40.7161072624,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/06  14:00:00,129.664572853,31.1761256069,40.0530287763,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,123.075988822,31.1761256069,33.4644447453,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  16:00:00,114.042835641,31.1761256069,24.4312915637,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  17:00:00,104.068915744,31.1761256069,14.4573716664,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.6892901964,6.6892901964
 11/07  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.09423713956,1.09423713956
 11/07  09:00:00,80.8176390552,31.1761256069,3.18014384896,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/07  10:00:00,113.591589764,31.1761256069,23.9800456868,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  11:00:00,126.125538461,31.1761256069,36.513994384,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  12:00:00,132.658546559,31.1761256069,43.0470024815,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  13:00:00,128.808636723,31.1513235768,45.7147189504,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/07  14:00:00,135.823342856,31.1017195166,46.2862048688,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,130.99053235,31.1141205316,41.4409933486,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,120.651351386,31.1761256069,31.0398073089,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,107.874110438,31.1761256069,18.2625663612,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.21345563095,4.21345563095
 11/08  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.64260061499,0.64260061499
 11/08  09:00:00,79.5954101415,31.1761256069,1.95791493527,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/08  10:00:00,112.016395203,31.1761256069,22.4048511261,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  11:00:00,127.615814682,31.1761256069,38.0042706049,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  12:00:00,134.75991739,31.1761256069,45.1483733126,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  13:00:00,125.702181414,31.1761256069,42.583461611,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/08  14:00:00,136.156060416,31.1513235768,46.5693183692,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  15:00:00,131.999500487,31.1265215467,42.4375604699,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,118.831832342,31.1761256069,29.2202882653,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,105.24560371,31.1761256069,15.6340596328,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.71493775808,3.71493775808
 11/09  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0953654846296,0.0953654846296
 11/09  09:00:00,82.5469947725,31.1761256069,4.90949956628,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/09  10:00:00,104.668589175,31.1761256069,15.0570450975,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  11:00:00,116.563764394,31.1761256069,26.9522203171,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  12:00:00,120.691250622,31.1761256069,31.0797065453,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  13:00:00,117.86035624,31.1761256069,34.7416364377,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,130.489469362,31.1761256069,40.8779252849,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,124.875043469,31.1761256069,35.2634993916,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,115.095372949,31.1761256069,25.4838288721,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,103.898530549,31.1761256069,14.2869864717,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  07:00:00,42.1304498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.58886330198,0.58886330198
 11/10  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/10  09:00:00,86.2469935122,31.1761256069,8.60949830597,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/10  10:00:00,115.9341833,31.1761256069,26.3226392233,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  11:00:00,126.934482464,31.1761256069,37.322938387,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  12:00:00,134.923746835,31.1761256069,45.3122027575,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  13:00:00,132.705978067,31.1389225617,49.6244613094,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/10  14:00:00,139.680973436,31.1017195166,50.1438354492,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  15:00:00,132.995264465,31.1327220542,43.4271239407,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  16:00:00,116.965144435,31.1761256069,27.3536003581,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  17:00:00,106.561003577,31.1761256069,16.9494595,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  12:00:00,7.64846960308,0.317152419773,0.838492908838,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  13:00:00,13.3790590379,1.87684710479,5.00938765868,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  14:00:00,8.64265216283,0.577655329457,1.57217255891,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  05:00:00,16.5764882808,1.16066400629,0.0,0.0,5.48122459637,1.0115996781,5.83919982477,5.83919982477
 11/12  06:00:00,17.0882838414,1.67245956689,0.0,0.0,5.48122459637,1.0115996781,8.41399884634,8.41399884634
 11/12  07:00:00,15.5645976411,3.12310669997,0.0,0.0,5.48122459637,1.0115996781,15.7120786002,15.7120786002
 11/12  08:00:00,6.80913534152,0.316311067058,0.0,0.0,5.48122459637,1.0115996781,1.59133351024,1.59133351024
 11/12  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  22:00:00,17.0236995412,1.60787526671,0.0,0.0,5.48122459637,1.0115996781,8.08908084058,8.08908084058
 11/12  23:00:00,18.5274869761,3.1116627016,0.0,0.0,5.48122459637,1.0115996781,15.6545048381,15.6545048381
 11/12  24:00:00,19.5265674566,4.11074318212,0.0,0.0,5.48122459637,1.0115996781,20.6807919765,20.6807919765
 11/13  01:00:00,20.4926325964,5.0768083219,0.0,0.0,5.48122459637,1.0115996781,26.6784424263,26.6784424263
 11/13  02:00:00,21.552899552,6.13707527755,0.0,0.0,5.48122459637,1.0115996781,31.9546489978,31.9546489978
 11/13  03:00:00,21.7505768546,6.33475258014,0.0,0.0,5.48122459637,1.0115996781,33.6025883089,33.6025883089
 11/13  04:00:00,23.0786589387,7.66283466422,0.0,0.0,5.48122459637,1.0115996781,40.1702877815,40.1702877815
 11/13  05:00:00,23.2407002972,7.82487602272,0.0,0.0,5.48122459637,1.0115996781,41.8824800328,41.8824800328
 11/13  06:00:00,24.4376884514,9.02186417695,0.0,0.0,5.48122459637,1.0115996781,47.4965152615,47.4965152615
 11/13  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,43.5452157865,43.5452157865
 11/13  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,14.4502295686,14.4502295686
 11/13  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,7.1803150095,7.1803150095
 11/13  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.980597048079,0.980597048079
 11/13  11:00:00,96.8657804476,31.1761256069,7.25423637047,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  12:00:00,103.822474365,31.1761256069,14.210930288,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  13:00:00,97.3773341187,31.1761256069,14.2586143161,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/13  14:00:00,101.175054542,31.1761256069,11.5635104648,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  15:00:00,99.7806878944,31.1761256069,10.1691438173,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  16:00:00,96.5365767332,31.1761256069,6.92503265615,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  17:00:00,93.0947690715,31.1761256069,3.48322499439,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,8.99823566898,8.99823566898
 11/14  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.64841263434,3.64841263434
 11/14  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.019412179976,0.019412179976
 11/14  10:00:00,90.3637531308,31.1761256069,0.752209053723,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  11:00:00,101.329945585,31.1761256069,11.7184015075,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  12:00:00,106.724789187,31.1761256069,17.1132451103,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  13:00:00,98.451944788,31.1761256069,15.3332249853,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/14  14:00:00,109.262025907,31.1761256069,19.6504818301,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  15:00:00,107.277367304,31.1761256069,17.6658232272,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,101.437722007,31.1761256069,11.8261779301,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,94.3846651691,31.1761256069,4.77312109199,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.81516651131,7.81516651131
 11/15  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,3.83758648628,3.83758648628
 11/15  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0710008458884,0.0710008458884
 11/15  10:00:00,101.403363124,31.1761256069,11.7918190472,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  11:00:00,111.790987419,31.1761256069,22.1794433415,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  12:00:00,117.712115871,31.1761256069,28.1005717942,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  13:00:00,107.797323286,31.1761256069,24.6786034832,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/15  14:00:00,110.80758497,31.1761256069,21.1960408933,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  15:00:00,108.499776096,31.1761256069,18.8882320187,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,105.097370705,31.1761256069,15.4858266282,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,98.273184304,31.1761256069,8.66164022693,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.17043789626,4.17043789626
 11/16  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.293008002695,0.293008002695
 11/16  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/16  10:00:00,102.216582745,31.1761256069,12.6050386676,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  11:00:00,107.751247591,31.1761256069,18.1397035134,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  12:00:00,112.565827667,31.1761256069,22.9542835899,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  13:00:00,117.162455911,31.1761256069,34.0437361086,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/16  14:00:00,124.408587627,31.1761256069,34.7970435497,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  15:00:00,115.382365016,31.1761256069,25.7708209392,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  16:00:00,109.956980127,31.1761256069,20.3454360495,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,102.80668563,31.1761256069,13.1951415531,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.08642544955,3.08642544955
 11/17  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.169131063532,0.169131063532
 11/17  09:00:00,80.3342451768,31.1761256069,2.69674997053,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/17  10:00:00,111.55294551,31.1761256069,21.9414014333,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  11:00:00,126.44385527,31.1761256069,36.8323111924,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  12:00:00,134.065144278,31.1761256069,44.4536002013,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  13:00:00,126.177158567,31.1761256069,43.058438764,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/17  14:00:00,135.299289776,31.1761256069,45.6877456986,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,130.552401968,31.1761256069,40.9408578907,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,119.255420724,31.1761256069,29.6438766468,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,106.391123908,31.1761256069,16.7795798314,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.55270105133,3.55270105133
 11/18  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,0.0874002810997,0.0874002810997
 11/18  10:00:00,53.5547488936,31.1761256069,5.17728554302,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/18  11:00:00,63.4752927594,31.1761256069,15.0978294088,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/18  12:00:00,79.4027881908,31.1761256069,31.0253248402,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/18  13:00:00,60.1608172494,31.1761256069,22.491867368,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  14:00:00,56.1307276093,31.1761256069,18.4617777279,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  15:00:00,54.1844812805,31.1761256069,16.5155313991,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  16:00:00,52.9891537977,31.1761256069,15.3202039163,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  11:00:00,27.5041280489,5.17818550244,15.833118272,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  12:00:00,30.8746373887,6.03835995558,18.3434531587,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  13:00:00,39.6975323343,8.25663418627,24.9480738735,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,30.6795712031,6.02542929272,18.1613176359,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,28.6991066514,5.53377866773,16.6725037092,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,14.2787889279,1.9403621873,5.84560246613,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.15006917316,0.15006917316
 11/20  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/20  09:00:00,82.0192822183,31.1761256069,4.38178701203,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/20  10:00:00,110.159546882,31.1761256069,20.5480028049,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  11:00:00,112.979650686,31.1761256069,23.3681066086,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  12:00:00,114.446403886,31.1761256069,24.834859809,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  13:00:00,111.167306244,31.1761256069,28.0485864413,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/20  14:00:00,122.893692727,31.1761256069,33.2821486496,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  15:00:00,117.40933698,31.1761256069,27.7977929031,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  16:00:00,107.508911498,31.1761256069,17.8973674209,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  17:00:00,101.02668784,31.1761256069,11.4151437625,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/21  09:00:00,85.9910876909,31.1761256069,8.35359248462,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/21  10:00:00,111.862909017,31.1761256069,22.2513649404,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  11:00:00,113.439682852,31.1761256069,23.8281387754,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  12:00:00,114.401740944,31.1761256069,24.7901968673,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  13:00:00,103.144972571,31.1761256069,20.0262527686,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/21  14:00:00,117.819275813,31.1761256069,28.2077317357,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,111.623079405,31.1761256069,22.0115353278,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  16:00:00,105.260265673,31.1761256069,15.6487215961,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  17:00:00,100.0738992,31.1761256069,10.4623551227,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.305980496784,0.305980496784
 11/22  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/22  09:00:00,82.8468912535,31.1761256069,5.2093960472,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/22  10:00:00,111.358075793,31.1761256069,21.7465317159,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  11:00:00,120.132337399,31.1761256069,30.5207933221,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  12:00:00,126.650866453,31.1761256069,37.0393223763,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  13:00:00,120.209239007,31.1761256069,37.0905192039,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/22  14:00:00,121.193264467,31.1761256069,31.5817203902,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  15:00:00,120.498243699,31.1761256069,30.8866996217,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  16:00:00,111.993987416,31.1761256069,22.382443339,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  17:00:00,104.48099613,31.1761256069,14.8694520534,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  11:00:00,22.240145374,3.81667885292,11.9306422466,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  12:00:00,34.4576459017,6.83039418461,21.1344274426,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  13:00:00,33.0804426029,6.52437967834,20.0632386501,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,33.2084010746,6.57715067362,20.1384261265,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,26.5679031897,4.94513828508,15.1299406301,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,9.24996247534,0.679200200914,2.07793799996,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  07:00:00,43.617616548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.849912605502,0.849912605502
 11/24  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/24  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/24  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  12:00:00,90.3517924376,31.1761256069,0.740248360501,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  13:00:00,84.622274166,31.1761256069,1.5035543634,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/24  14:00:00,98.3758644296,31.1761256069,8.76432035249,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  15:00:00,100.329167108,31.1761256069,10.7176230308,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  16:00:00,96.682650956,31.1761256069,7.07110687895,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  17:00:00,92.5042895247,31.1761256069,2.89274544762,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,6.28059578084,6.28059578084
 11/25  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,2.85071993332,2.85071993332
 11/25  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.31115771562,0.31115771562
 11/25  11:00:00,54.4016239736,31.1761256069,6.02416062302,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/25  12:00:00,65.7141753088,31.1761256069,17.3367119582,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/25  13:00:00,65.0124260958,31.1761256069,27.3434762144,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  14:00:00,67.6782657677,31.1761256069,30.0093158863,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  15:00:00,58.8735934214,31.1761256069,21.20464354,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  16:00:00,57.0989614982,31.1761256069,19.4300116168,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
