Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  12:00:00,15.3387675283,2.36625547687,6.47968777698,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  13:00:00,14.8440962075,2.23562571236,6.11564622072,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  14:00:00,15.4763619517,2.40604395996,6.57749371727,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  15:00:00,10.9595640731,1.20008880511,3.26665099353,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  23:00:00,18.9446788951,3.52885462068,0.0,0.0,5.48122459637,1.0115996781,17.7533611545,17.7533611545
 11/26  24:00:00,21.7728465827,6.35702230827,0.0,0.0,5.48122459637,1.0115996781,31.9816271956,31.9816271956
 11/27  01:00:00,23.342820316,7.92699604152,0.0,0.0,5.48122459637,1.0115996781,41.4592106756,41.4592106756
 11/27  02:00:00,24.8898306028,9.47400632834,0.0,0.0,5.48122459637,1.0115996781,49.3998784309,49.3998784309
 11/27  03:00:00,25.0432015264,9.62737725194,0.0,0.0,5.48122459637,1.0115996781,51.3867340437,51.3867340437
 11/27  04:00:00,26.7197315659,11.3039072914,0.0,0.0,5.48122459637,1.0115996781,59.4512781618,59.4512781618
 11/27  05:00:00,26.4751670046,11.0593427301,0.0,0.0,5.48122459637,1.0115996781,59.4438061309,59.4438061309
 11/27  06:00:00,27.7893677286,12.3735434541,0.0,0.0,5.48122459637,1.0115996781,65.2912283163,65.2912283163
 11/27  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,68.1841777601,68.1841777601
 11/27  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,23.9518372984,23.9518372984
 11/27  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,8.63170965485,8.63170965485
 11/27  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.84697049635,1.84697049635
 11/27  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  12:00:00,92.483824813,31.1761256069,2.87228073588,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  13:00:00,93.8676792362,31.1761256069,10.7489594335,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/27  14:00:00,107.581419052,31.1761256069,17.9698749746,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  15:00:00,104.365657345,31.1761256069,14.7541132674,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  16:00:00,98.9060738882,31.1761256069,9.29452981113,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  17:00:00,91.4260586623,31.1761256069,1.81451458524,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.79022352763,5.79022352763
 11/28  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.80227588128,1.80227588128
 11/28  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/28  10:00:00,102.319711027,31.1761256069,12.7081669501,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  11:00:00,106.000110341,31.1761256069,16.3885662638,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  12:00:00,105.437128796,31.1761256069,15.8255847191,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  13:00:00,103.104043789,31.1761256069,19.9853239862,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/28  14:00:00,110.439144703,31.1761256069,20.827600626,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  15:00:00,104.574821112,31.1761256069,14.9632770344,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  16:00:00,101.001031342,31.1761256069,11.3894872647,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  17:00:00,98.0352966919,31.1761256069,8.42375261479,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/29  09:00:00,79.8924152504,31.1761256069,2.25492004412,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/29  10:00:00,102.045667912,31.1761256069,12.434123835,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  11:00:00,111.982087014,31.1761256069,22.3705429371,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  12:00:00,108.535518362,31.1761256069,18.9239742847,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  13:00:00,106.566549873,31.1761256069,23.4478300705,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/29  14:00:00,115.926037738,31.1761256069,26.3144936606,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  15:00:00,111.913819755,31.1761256069,22.302275678,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  16:00:00,106.962937284,31.1761256069,17.3513932067,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  17:00:00,101.786918394,31.1761256069,12.1753743166,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 11/30  09:00:00,83.0207220736,31.1761256069,5.38322686731,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/30  10:00:00,102.794503383,31.1761256069,13.1829593055,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  11:00:00,117.44102415,31.1761256069,27.8294800731,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  12:00:00,120.532308216,31.1761256069,30.9207641393,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  13:00:00,114.652679369,31.1761256069,31.5339595665,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/30  14:00:00,121.114637869,31.1761256069,31.503093792,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  15:00:00,113.165127513,31.1761256069,23.5535834358,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  16:00:00,114.22769934,31.1761256069,24.6161552626,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  17:00:00,105.24691263,31.1761256069,15.6353685527,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,1.11349350685,1.11349350685
 12/01  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 12/01  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 12/01  10:00:00,99.3637304465,31.1761256069,9.75218636938,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  11:00:00,100.047758624,31.1761256069,10.4362145467,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  12:00:00,104.55152489,31.1761256069,14.939980813,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  13:00:00,105.61289988,31.1761256069,22.4941800773,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/01  14:00:00,115.228258736,31.1761256069,25.6167146585,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  15:00:00,116.112136716,31.1761256069,26.5005926385,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  16:00:00,110.315677279,31.1761256069,20.7041332016,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  17:00:00,100.658721392,31.1761256069,11.0471773147,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.58053097197,7.58053097197
 12/02  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,3.20483405657,3.20483405657
 12/02  10:00:00,57.6376564995,31.1761256069,9.26019314891,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/02  11:00:00,72.5609549946,31.1761256069,24.183491644,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/02  12:00:00,69.8714643939,31.1761256069,21.4940010433,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/02  13:00:00,66.9932775744,31.1761256069,29.324327693,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  14:00:00,70.1411102705,31.1761256069,32.4721603891,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  15:00:00,64.9418513473,31.1761256069,27.272901466,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  16:00:00,55.7035581174,31.1761256069,18.034608236,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  11:00:00,9.52267455026,0.797861748335,2.23198852746,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  12:00:00,17.3465242686,2.84360770142,8.01009229276,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  13:00:00,28.8449634355,5.81366989835,16.5384692627,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  14:00:00,24.9545615651,4.77932466874,13.6824126219,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  15:00:00,25.0883626987,4.80251053519,13.7930278891,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  16:00:00,11.3852916113,1.26390946596,3.62855787087,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  02:00:00,16.5155064259,1.09968215147,0.0,0.0,5.48122459637,1.0115996781,5.53240540879,5.53240540879
 12/04  03:00:00,17.4494088964,2.03358462196,0.0,0.0,5.48122459637,1.0115996781,10.2307876386,10.2307876386
 12/04  04:00:00,18.6128925357,3.19706826126,0.0,0.0,5.48122459637,1.0115996781,16.0841727922,16.0841727922
 12/04  05:00:00,19.3113957743,3.89557149979,0.0,0.0,5.48122459637,1.0115996781,19.598281928,19.598281928
 12/04  06:00:00,19.8673147111,4.45149043664,0.0,0.0,5.48122459637,1.0115996781,22.3950618238,22.3950618238
 12/04  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,15.98408871,15.98408871
 12/04  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,9.61313217319,9.61313217319
 12/04  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.78149276412,2.78149276412
 12/04  10:00:00,91.3876837335,31.1761256069,1.77613965644,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  11:00:00,104.115897175,31.1761256069,14.5043530983,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  12:00:00,116.226156606,31.1761256069,26.6146125285,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  13:00:00,114.970434767,31.1761256069,31.8517149644,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/04  14:00:00,120.734463106,31.1761256069,31.1229190285,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  15:00:00,116.663684231,31.1761256069,27.0521401542,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  16:00:00,107.895326678,31.1761256069,18.2837826014,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  17:00:00,97.4630676353,31.1761256069,7.85152355824,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,11.282559016,11.282559016
 12/05  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,6.94493439848,6.94493439848
 12/05  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.763842529314,0.763842529314
 12/05  10:00:00,93.6580981094,31.1761256069,4.04655403227,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  11:00:00,106.516075622,31.1761256069,16.9045315444,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  12:00:00,105.522456713,31.1761256069,15.9109126363,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  13:00:00,97.0772676629,31.1761256069,13.9585478603,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/05  14:00:00,98.8641769745,31.1761256069,9.2526328974,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  15:00:00,109.89758663,31.1761256069,20.286042553,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  16:00:00,107.279262443,31.1761256069,17.667718366,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  17:00:00,97.3550864296,31.1761256069,7.74354235255,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,7.29419581801,7.29419581801
 12/06  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.52551204072,1.52551204072
 12/06  09:00:00,77.8562371515,31.1761256069,0.218741945227,0.0,38.3685721746,8.09279742479,0.0,0.0
 12/06  10:00:00,93.175715388,31.1761256069,3.56417131087,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  11:00:00,101.238529285,31.1761256069,11.6269852083,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  12:00:00,107.543582514,31.1761256069,17.9320384372,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  13:00:00,110.433730303,31.1761256069,27.3150105003,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/06  14:00:00,121.98344131,31.1761256069,32.371897233,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  15:00:00,120.395638924,31.1761256069,30.7840948471,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  16:00:00,111.614656915,31.1761256069,22.0031128383,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  17:00:00,100.52101965,31.1761256069,10.909475573,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/06  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.88262864776,3.88262864776
 12/07  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,0.275101492592,0.275101492592
 12/07  09:00:00,78.3954774409,31.1761256069,0.757982234639,0.0,38.3685721746,8.09279742479,0.0,0.0
 12/07  10:00:00,97.9084564272,31.1761256069,8.29691235012,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  11:00:00,102.669368409,31.1761256069,13.0578243319,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  12:00:00,110.99660888,31.1761256069,21.3850648025,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  13:00:00,114.852713005,31.1761256069,31.7339932027,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/07  14:00:00,121.732200388,31.1761256069,32.1206563107,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  15:00:00,114.458187654,31.1761256069,24.8466435765,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  16:00:00,103.120391531,31.1761256069,13.5088474543,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  17:00:00,98.5565927055,31.1761256069,8.9450486284,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  07:00:00,45.1047832147,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.894756097,4.894756097
 12/08  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.09271155733,1.09271155733
 12/08  09:00:00,79.2226013241,31.1761256069,1.58510611784,0.0,38.3685721746,8.09279742479,0.0,0.0
 12/08  10:00:00,110.37331151,31.1761256069,20.7617674329,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  11:00:00,119.885196345,31.1761256069,30.2736522684,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  12:00:00,112.050472704,31.1761256069,22.4389286273,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  13:00:00,117.700892539,31.1761256069,34.582172736,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/08  14:00:00,127.459264376,31.1761256069,37.847720299,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  15:00:00,122.416811659,31.1761256069,32.8052675819,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  16:00:00,113.518824731,31.1761256069,23.9072806539,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  17:00:00,102.728639917,31.1761256069,13.1170958398,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,0.519691689279,0.519691689279
 12/09  09:00:00,41.2614179661,31.1761256069,2.58086840659,0.0,5.48122459637,2.0231993562,0.0,0.0
 12/09  10:00:00,68.0586056428,31.1761256069,19.6811422922,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/09  11:00:00,72.880760287,31.1761256069,24.5032969365,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/09  12:00:00,81.4849370665,31.1761256069,33.1074737159,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/09  13:00:00,73.6536180369,31.1761256069,35.9846681555,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  14:00:00,65.6915052071,31.1761256069,28.0225553257,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  15:00:00,62.9178369304,31.1761256069,25.248887049,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  16:00:00,55.3283755499,31.1761256069,17.6594256685,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  12:00:00,32.2767862504,6.2369881948,19.5469737812,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  13:00:00,36.7479295566,7.33222369853,22.9228815836,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  14:00:00,39.2384219254,7.89387436359,24.8517232873,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  15:00:00,26.3569173449,4.77290379279,15.0911892776,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  16:00:00,23.4382493112,4.0902213765,12.8552036602,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  17:00:00,7.25566694882,0.185593723623,0.577248950729,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,3.67838506197,3.67838506197
 12/11  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,1.70240058359,1.70240058359
 12/11  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,0.157175204954,0.157175204954
 12/11  10:00:00,93.9265286798,31.1761256069,4.31498460274,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  11:00:00,107.073051172,31.1761256069,17.4615070946,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  12:00:00,99.1825220694,31.1761256069,9.57097799228,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  13:00:00,93.0585270603,31.1761256069,9.93980725768,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/11  14:00:00,112.686742376,31.1761256069,23.0751982994,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  15:00:00,108.80460399,31.1761256069,19.1930599131,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  16:00:00,100.580849731,31.1761256069,10.9693056541,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  17:00:00,91.876529142,31.1761256069,2.26498506491,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  01:00:00,16.7246473292,1.30882305475,0.0,0.0,5.48122459637,1.0115996781,6.58457513161,6.58457513161
 12/12  02:00:00,17.6096766908,2.1938524163,0.0,0.0,5.48122459637,1.0115996781,11.0370809945,11.0370809945
 12/12  03:00:00,18.1202009995,2.704376725,0.0,0.0,5.48122459637,1.0115996781,13.6054844582,13.6054844582
 12/12  04:00:00,19.7248165091,4.30899223468,0.0,0.0,5.48122459637,1.0115996781,22.2596137574,22.2596137574
 12/12  05:00:00,21.367210888,5.95138661353,0.0,0.0,5.48122459637,1.0115996781,31.7941742032,31.7941742032
 12/12  06:00:00,23.3716288217,7.95580454729,0.0,0.0,5.48122459637,1.0115996781,41.9809352961,41.9809352961
 12/12  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,45.9205426911,45.9205426911
 12/12  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,33.0406558512,33.0406558512
 12/12  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,12.2513215171,12.2513215171
 12/12  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.25531055377,6.25531055377
 12/12  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.72943300916,1.72943300916
 12/12  12:00:00,92.2741945539,31.1761256069,2.66265047677,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  13:00:00,89.711479337,31.1761256069,6.59275953439,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/12  14:00:00,96.9340621118,31.1761256069,7.32251803475,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  15:00:00,95.3694064948,31.1761256069,5.75786241768,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  16:00:00,90.6974537536,31.1761256069,1.08590967654,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  20:00:00,17.2178454892,1.8020212147,0.0,0.0,5.48122459637,1.0115996781,9.06581224547,9.06581224547
 12/12  21:00:00,19.9445482194,4.52872394495,0.0,0.0,5.48122459637,1.0115996781,22.7836168973,22.7836168973
 12/12  22:00:00,19.5802406913,4.16441641686,0.0,0.0,5.48122459637,1.0115996781,20.9508173595,20.9508173595
 12/12  23:00:00,22.343421937,6.92759766256,0.0,0.0,5.48122459637,1.0115996781,35.5655696708,35.5655696708
 12/12  24:00:00,21.7772656364,6.36144136192,0.0,0.0,5.48122459637,1.0115996781,33.8738492212,33.8738492212
 12/13  01:00:00,25.9342554453,10.5184311708,0.0,0.0,5.48122459637,1.0115996781,54.9765470093,54.9765470093
 12/13  02:00:00,24.6053151599,9.18949088543,0.0,0.0,5.48122459637,1.0115996781,49.8254623478,49.8254623478
 12/13  03:00:00,29.1678359559,13.7520116814,0.0,0.0,5.48122459637,1.0115996781,72.4470002471,72.4470002471
 12/13  04:00:00,26.4867774238,11.0709531493,0.0,0.0,5.48122459637,1.0115996781,60.573712252,60.573712252
 12/13  05:00:00,30.0799409614,14.6641166869,0.0,0.0,5.48122459637,1.0115996781,77.5139745702,77.5139745702
 12/13  06:00:00,26.110406739,10.6945824645,0.0,0.0,5.48122459637,1.0115996781,58.5350227236,58.5350227236
 12/13  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,76.9777736379,76.9777736379
 12/13  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,36.7058182523,36.7058182523
 12/13  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,11.2667538003,11.2667538003
 12/13  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.43647565482,4.43647565482
 12/13  11:00:00,91.3514934802,31.1761256069,1.73994940313,0.0,49.3310213673,9.10439710289,0.268938538603,0.268938538603
 12/13  12:00:00,99.2130794407,31.1761256069,9.60153536361,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  13:00:00,95.6056278678,31.1761256069,12.4869080652,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/13  14:00:00,103.162823835,31.1761256069,13.551279758,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  15:00:00,100.575465075,31.1761256069,10.9639209982,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  16:00:00,95.676200033,31.1761256069,6.06465595589,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  17:00:00,90.0394299166,31.1761256069,0.427885839475,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  22:00:00,17.9296777165,2.51385344203,0.0,0.0,5.48122459637,1.0115996781,12.6469783664,12.6469783664
 12/13  23:00:00,18.4299588139,3.01413453944,0.0,0.0,5.48122459637,1.0115996781,15.1638491236,15.1638491236
 12/13  24:00:00,19.3786766223,3.96285234786,0.0,0.0,5.48122459637,1.0115996781,19.936766032,19.936766032
 12/14  01:00:00,20.4526820757,5.03685780127,0.0,0.0,5.48122459637,1.0115996781,25.3399942026,25.3399942026
 12/14  02:00:00,20.1516612391,4.73583696461,0.0,0.0,5.48122459637,1.0115996781,24.5365489051,24.5365489051
 12/14  03:00:00,20.7862889368,5.37046466238,0.0,0.0,5.48122459637,1.0115996781,27.8973791317,27.8973791317
 12/14  04:00:00,21.4380427096,6.02221843511,0.0,0.0,5.48122459637,1.0115996781,31.4865805325,31.4865805325
 12/14  05:00:00,22.3344985346,6.91867426009,0.0,0.0,5.48122459637,1.0115996781,36.4235816719,36.4235816719
 12/14  06:00:00,21.9044844549,6.48866018048,0.0,0.0,5.48122459637,1.0115996781,34.1465194803,34.1465194803
 12/14  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,22.6132190822,22.6132190822
 12/14  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,13.2988629206,13.2988629206
 12/14  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,6.94753862227,6.94753862227
 12/14  10:00:00,89.6391301705,31.1761256069,0.0275860934043,0.0,49.3310213673,9.10439710289,0.560943784798,0.560943784798
 12/14  11:00:00,101.741607032,31.1761256069,12.1300629551,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  12:00:00,109.954620669,31.1761256069,20.3430765918,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  13:00:00,107.837429551,31.1761256069,24.7187097485,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/14  14:00:00,115.7175415,31.1761256069,26.1059974232,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  15:00:00,110.748435007,31.1761256069,21.1368909303,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  16:00:00,99.8194556603,31.1761256069,10.2079115832,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  17:00:00,90.5643100802,31.1761256069,0.952766003077,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  23:00:00,20.0161686708,4.60034439633,0.0,0.0,5.48122459637,1.0115996781,23.1439331687,23.1439331687
 12/14  24:00:00,21.0014023737,5.58557809921,0.0,0.0,5.48122459637,1.0115996781,29.5686118277,29.5686118277
 12/15  01:00:00,25.2014234728,9.78559919833,0.0,0.0,5.48122459637,1.0115996781,51.7294722954,51.7294722954
 12/15  02:00:00,23.9948750199,8.57905074542,0.0,0.0,5.48122459637,1.0115996781,46.1193856191,46.1193856191
 12/15  03:00:00,29.1687794599,13.7529551855,0.0,0.0,5.48122459637,1.0115996781,73.4507044023,73.4507044023
 12/15  04:00:00,26.4452571656,11.0294328911,0.0,0.0,5.48122459637,1.0115996781,59.8687195827,59.8687195827
 12/15  05:00:00,31.4505225573,16.0346982828,0.0,0.0,5.48122459637,1.0115996781,86.1962976713,86.1962976713
 12/15  06:00:00,28.5534654536,13.1376411791,0.0,0.0,5.48122459637,1.0115996781,71.4558836688,71.4558836688
 12/15  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,110.206968825,110.206968825
 12/15  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,70.7156192124,70.7156192124
 12/15  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,20.4225542635,20.4225542635
 12/15  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,9.31030554278,9.31030554278
 12/15  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.31600012039,4.31600012039
 12/15  12:00:00,89.8526135686,31.1761256069,0.2410694915,0.0,49.3310213673,9.10439710289,1.22246644568,1.22246644568
 12/15  13:00:00,88.3465157552,31.1761256069,5.2277959526,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/15  14:00:00,94.9619171475,31.1761256069,5.35037307043,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  15:00:00,92.0248963835,31.1761256069,2.41335230645,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  16:00:00,89.6595129323,31.1761256069,0.0479688551855,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.134445955749,0.134445955749
 12/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  22:00:00,17.5170944102,2.10127013574,0.0,0.0,5.48122459637,1.0115996781,10.5713075808,10.5713075808
 12/15  23:00:00,19.6254663137,4.2096420392,0.0,0.0,5.48122459637,1.0115996781,21.9388980121,21.9388980121
 12/15  24:00:00,21.337294057,5.92146978257,0.0,0.0,5.48122459637,1.0115996781,31.4089778886,31.4089778886
 12/16  01:00:00,22.9597628895,7.54393861503,0.0,0.0,5.48122459637,1.0115996781,40.3642676459,40.3642676459
 12/16  02:00:00,23.2823804563,7.86655618184,0.0,0.0,5.48122459637,1.0115996781,42.1578551238,42.1578551238
 12/16  03:00:00,23.9231995982,8.50737532372,0.0,0.0,5.48122459637,1.0115996781,45.9032452262,45.9032452262
 12/16  04:00:00,22.9574099322,7.54158565775,0.0,0.0,5.48122459637,1.0115996781,40.7020506609,40.7020506609
 12/16  05:00:00,23.7537415121,8.33791723763,0.0,0.0,5.48122459637,1.0115996781,45.200663798,45.200663798
 12/16  06:00:00,24.0073014958,8.59147722137,0.0,0.0,5.48122459637,1.0115996781,46.3103565474,46.3103565474
 12/16  07:00:00,25.1341286327,9.71830435825,0.0,0.0,5.48122459637,1.0115996781,52.7159533226,52.7159533226
 12/16  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,32.658602044,32.658602044
 12/16  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,16.7426840511,16.7426840511
 12/16  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,10.5169595647,10.5169595647
 12/16  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,6.42941342517,6.42941342517
 12/16  12:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,2.64863314748,2.64863314748
 12/16  13:00:00,43.733092888,31.1761256069,6.06414300659,0.0,5.48122459637,1.0115996781,0.139754575326,0.139754575326
 12/16  14:00:00,48.739563012,31.1761256069,11.0706131306,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  15:00:00,46.749153288,31.1761256069,9.08020340665,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  16:00:00,40.4789296769,31.1761256069,2.80997979553,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  07:00:00,16.4657721008,1.04994782637,0.0,0.0,5.48122459637,1.0115996781,5.28219633808,5.28219633808
 12/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
