Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,15.1684862054,15.1684862054
 12/18  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,9.84438054147,9.84438054147
 12/18  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,5.6877727839,5.6877727839
 12/18  10:00:00,90.2281812519,31.1761256069,0.616637174792,0.0,49.3310213673,9.10439710289,0.596462255783,0.596462255783
 12/18  11:00:00,104.684737041,31.1761256069,15.0731929641,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  12:00:00,109.233623211,31.1761256069,19.6220791337,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  13:00:00,107.525319493,31.1761256069,24.4065996903,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/18  14:00:00,114.469936594,31.1761256069,24.8583925169,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  15:00:00,100.322163012,31.1761256069,10.710618935,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  16:00:00,94.1573382101,31.1761256069,4.54579413304,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  17:00:00,90.2222595758,31.1761256069,0.610715498708,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,12.3243141452,12.3243141452
 12/19  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,8.97385977921,8.97385977921
 12/19  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,6.93738516643,6.93738516643
 12/19  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,6.08128249567,6.08128249567
 12/19  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.45799524979,1.45799524979
 12/19  12:00:00,94.3828039948,31.1761256069,4.77125991769,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  13:00:00,93.1408665561,31.1761256069,10.0221467534,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/19  14:00:00,98.6879418473,31.1761256069,9.07639777026,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  15:00:00,95.3041345796,31.1761256069,5.69259050254,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  16:00:00,93.9459740028,31.1761256069,4.33442992572,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  17:00:00,89.8795859474,31.1761256069,0.268041870277,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  24:00:00,16.8358356434,1.42001136892,0.0,0.0,5.48122459637,1.0115996781,7.14395388472,7.14395388472
 12/20  01:00:00,18.1155500781,2.69972580362,0.0,0.0,5.48122459637,1.0115996781,13.5820860766,13.5820860766
 12/20  02:00:00,19.379666726,3.96384245152,0.0,0.0,5.48122459637,1.0115996781,20.454647791,20.454647791
 12/20  03:00:00,21.2252523584,5.80942808398,0.0,0.0,5.48122459637,1.0115996781,30.4880633152,30.4880633152
 12/20  04:00:00,23.8901699454,8.47434567092,0.0,0.0,5.48122459637,1.0115996781,44.9576886575,44.9576886575
 12/20  05:00:00,22.9023072102,7.48648293572,0.0,0.0,5.48122459637,1.0115996781,39.981220243,39.981220243
 12/20  06:00:00,22.8767363256,7.46091205116,0.0,0.0,5.48122459637,1.0115996781,40.010500531,40.010500531
 12/20  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,40.9015689073,40.9015689073
 12/20  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,29.0306544028,29.0306544028
 12/20  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,12.9115117704,12.9115117704
 12/20  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,7.75984929158,7.75984929158
 12/20  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,4.1342718874,4.1342718874
 12/20  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.97663222567,1.97663222567
 12/20  13:00:00,83.4373224964,31.1761256069,0.318602693773,0.0,43.8497967709,8.09279742479,1.30026779524,1.30026779524
 12/20  14:00:00,90.4491259545,31.1761256069,0.837581877447,0.0,49.3310213673,9.10439710289,0.0282764267386,0.0282764267386
 12/20  15:00:00,89.6138305269,31.1761256069,0.00228644986055,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/20  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/20  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.682674764857,0.682674764857
 12/20  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/20  19:00:00,18.0830319597,2.66720768522,0.0,0.0,5.48122459637,1.0115996781,13.4184902467,13.4184902467
 12/20  20:00:00,23.1077464634,7.69192218898,0.0,0.0,5.48122459637,1.0115996781,39.5506545551,39.5506545551
 12/20  21:00:00,22.6104577382,7.19463346369,0.0,0.0,5.48122459637,1.0115996781,38.5761404837,38.5761404837
 12/20  22:00:00,26.9639707158,11.5481464413,0.0,0.0,5.48122459637,1.0115996781,60.4656811365,60.4656811365
 12/20  23:00:00,24.920384596,9.50456032157,0.0,0.0,5.48122459637,1.0115996781,51.7076966863,51.7076966863
 12/20  24:00:00,28.7280543632,13.3122300887,0.0,0.0,5.48122459637,1.0115996781,70.3165037107,70.3165037107
 12/21  01:00:00,25.7073870168,10.2915627424,0.0,0.0,5.48122459637,1.0115996781,56.5313268424,56.5313268424
 12/21  02:00:00,29.3346272519,13.9188029775,0.0,0.0,5.48122459637,1.0115996781,73.7791503922,73.7791503922
 12/21  03:00:00,26.1950834554,10.7792591809,0.0,0.0,5.48122459637,1.0115996781,59.4020736681,59.4020736681
 12/21  04:00:00,29.1618824322,13.7460581577,0.0,0.0,5.48122459637,1.0115996781,73.0871832294,73.0871832294
 12/21  05:00:00,24.5440958843,9.12827160984,0.0,0.0,5.48122459637,1.0115996781,50.7182879169,50.7182879169
 12/21  06:00:00,26.9546453997,11.5388211252,0.0,0.0,5.48122459637,1.0115996781,61.6082547708,61.6082547708
 12/21  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,57.3462916638,57.3462916638
 12/21  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,30.0481363576,30.0481363576
 12/21  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,9.92373760656,9.92373760656
 12/21  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.11713430267,3.11713430267
 12/21  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.221603295461,0.221603295461
 12/21  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.113356068909,0.113356068909
 12/21  13:00:00,83.1187198026,31.1761256069,0.0,0.0,43.8497967709,8.09279742479,0.0383024214082,0.0383024214082
 12/21  14:00:00,89.7562820793,31.1761256069,0.144738002197,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  15:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  03:00:00,16.2386010776,0.822776803175,0.0,0.0,5.48122459637,1.0115996781,4.13931864767,4.13931864767
 12/22  04:00:00,15.6201095922,0.204285317686,0.0,0.0,5.48122459637,1.0115996781,1.02774169335,1.02774169335
 12/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  06:00:00,16.8637877156,1.44796344117,0.0,0.0,5.48122459637,1.0115996781,7.28457833284,7.28457833284
 12/22  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,15.8984498809,15.8984498809
 12/22  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,9.61658605708,9.61658605708
 12/22  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.63762301597,2.63762301597
 12/22  10:00:00,90.7391457574,31.1761256069,1.12760168026,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  11:00:00,102.492839153,31.1761256069,12.8812950763,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  12:00:00,107.993078919,31.1761256069,18.3815348414,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  13:00:00,99.4289637031,31.1761256069,16.3102439005,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/22  14:00:00,108.514689394,31.1761256069,18.903145317,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  15:00:00,100.182105541,31.1761256069,10.5705614639,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  16:00:00,98.1491962982,31.1761256069,8.53765222109,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  17:00:00,93.5949119603,31.1761256069,3.98336788317,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  08:00:00,37.6689498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,4.21953231233,4.21953231233
 12/23  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,1.87749766234,1.87749766234
 12/23  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.512223881633,0.512223881633
 12/23  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/23  12:00:00,59.8660223271,31.1761256069,11.4885589765,0.0,13.1549390313,4.04639871239,0.0,0.0
 12/23  13:00:00,56.1180052414,31.1761256069,18.44905536,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  14:00:00,56.2992223788,31.1761256069,18.6302724974,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  15:00:00,51.380157018,31.1761256069,13.7112071366,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  16:00:00,44.5922701492,31.1761256069,6.92332026779,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  11:00:00,8.83702931223,0.568117275035,1.77608776273,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  12:00:00,24.2295255789,4.31510405255,13.4215972519,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  13:00:00,12.0365830998,1.35587188251,4.18788694283,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  14:00:00,11.8886800407,1.3169231743,4.07893259198,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  15:00:00,19.5181366521,3.17527898387,9.85003339373,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  16:00:00,9.61737622689,0.767348629922,2.35720332251,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  05:00:00,16.4888460616,1.07302178714,0.0,0.0,5.48122459637,1.0115996781,5.398279431,5.398279431
 12/25  06:00:00,17.3646058,1.94878152555,0.0,0.0,5.48122459637,1.0115996781,9.80415062485,9.80415062485
 12/25  07:00:00,16.726850076,1.31102580151,0.0,0.0,5.48122459637,1.0115996781,6.59565695924,6.59565695924
 12/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  11:00:00,11.4063582033,1.26702645178,3.64650747709,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  12:00:00,24.7529923077,4.64755486971,13.6126131635,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  13:00:00,30.3902668413,5.97617010861,17.9212724582,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  14:00:00,25.8751513993,4.81258632464,14.5697408002,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  15:00:00,30.8686559418,6.0814043142,18.2944273531,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  16:00:00,14.5269027326,2.01241456167,6.02166389651,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,5.03418383228,5.03418383228
 12/26  08:00:00,58.1590223829,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,4.09512055452,4.09512055452
 12/26  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,2.56938807301,2.56938807301
 12/26  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.131274938054,0.131274938054
 12/26  11:00:00,90.2784692396,31.1761256069,0.666925162507,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  12:00:00,95.3908481274,31.1761256069,5.77930405033,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  13:00:00,89.5715870519,31.1761256069,6.45286724931,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/26  14:00:00,97.5970421831,31.1761256069,7.98549810604,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  15:00:00,95.8736780689,31.1761256069,6.26213399184,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  16:00:00,90.9786254652,31.1761256069,1.36708138816,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/26  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  20:00:00,17.1964458529,1.78062157846,0.0,0.0,5.48122459637,1.0115996781,8.95815253388,8.95815253388
 12/26  21:00:00,18.4451597881,3.02933551367,0.0,0.0,5.48122459637,1.0115996781,15.2403239049,15.2403239049
 12/26  22:00:00,19.6957455778,4.27992130331,0.0,0.0,5.48122459637,1.0115996781,21.8454480434,21.8454480434
 12/26  23:00:00,19.7216597873,4.30583551281,0.0,0.0,5.48122459637,1.0115996781,22.7552813142,22.7552813142
 12/26  24:00:00,20.7163130705,5.30048879607,0.0,0.0,5.48122459637,1.0115996781,28.0816549384,28.0816549384
 12/27  01:00:00,22.0052530716,6.58942879711,0.0,0.0,5.48122459637,1.0115996781,35.7989357027,35.7989357027
 12/27  02:00:00,24.3791285239,8.96330424941,0.0,0.0,5.48122459637,1.0115996781,47.6294383571,47.6294383571
 12/27  03:00:00,25.370968802,9.95514452753,0.0,0.0,5.48122459637,1.0115996781,54.2294668497,54.2294668497
 12/27  04:00:00,27.6652024146,12.2493781401,0.0,0.0,5.48122459637,1.0115996781,65.1956588048,65.1956588048
 12/27  05:00:00,27.9840498327,12.5682255582,0.0,0.0,5.48122459637,1.0115996781,68.6028258083,68.6028258083
 12/27  06:00:00,29.8502871726,14.4344628981,0.0,0.0,5.48122459637,1.0115996781,77.022907383,77.022907383
 12/27  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,90.673477436,90.673477436
 12/27  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,59.8386826274,59.8386826274
 12/27  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,14.0098146259,14.0098146259
 12/27  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,8.05270304996,8.05270304996
 12/27  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,3.48044172462,3.48044172462
 12/27  12:00:00,92.2291453042,31.1761256069,2.61760122713,0.0,49.3310213673,9.10439710289,0.20977901617,0.20977901617
 12/27  13:00:00,91.7560525089,31.1761256069,8.63733270628,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/27  14:00:00,99.3013689437,31.1761256069,9.68982486666,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/27  15:00:00,92.4623674998,31.1761256069,2.85082342267,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/27  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/27  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/27  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  04:00:00,16.4269993405,1.01117506601,0.0,0.0,5.48122459637,1.0115996781,5.08713394766,5.08713394766
 12/28  05:00:00,16.1876148225,0.771790548041,0.0,0.0,5.48122459637,1.0115996781,3.88281122569,3.88281122569
 12/28  06:00:00,15.595514037,0.179689762525,0.0,0.0,5.48122459637,1.0115996781,0.904003591188,0.904003591188
 12/28  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,16.7227624358,16.7227624358
 12/28  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,8.63905977765,8.63905977765
 12/28  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,3.80106716022,3.80106716022
 12/28  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,2.70940890384,2.70940890384
 12/28  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.13163701778,1.13163701778
 12/28  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  13:00:00,83.1187198026,31.1761256069,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/28  14:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  15:00:00,89.9165517624,31.1761256069,0.305007685354,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  16:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  07:00:00,46.5919498814,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,10.7245802789,10.7245802789
 12/29  08:00:00,59.6461890495,31.1761256069,0.0,0.0,21.9248983855,5.05799839049,6.65505684239,6.65505684239
 12/29  09:00:00,77.6374952063,31.1761256069,0.0,0.0,38.3685721746,8.09279742479,3.9201958001,3.9201958001
 12/29  10:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,2.4763410077,2.4763410077
 12/29  11:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,1.42241590199,1.42241590199
 12/29  12:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  13:00:00,83.3728200476,31.1761256069,0.254100244994,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/29  14:00:00,93.7813565184,31.1761256069,4.1698124413,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  15:00:00,91.8970139977,31.1761256069,2.28546992057,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  16:00:00,93.0625427229,31.1761256069,3.45099864582,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  17:00:00,89.6115440771,31.1761256069,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  08:00:00,39.156116548,31.1761256069,0.0,0.0,5.48122459637,1.0115996781,9.66820878172,9.66820878172
 12/30  09:00:00,38.6805495595,31.1761256069,0.0,0.0,5.48122459637,2.0231993562,6.20789215992,6.20789215992
 12/30  10:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,3.5478317874,3.5478317874
 12/30  11:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,1.53211796109,1.53211796109
 12/30  12:00:00,48.3774633506,31.1761256069,0.0,0.0,13.1549390313,4.04639871239,0.630982584643,0.630982584643
 12/30  13:00:00,49.8022658813,31.1761256069,12.1333159999,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  14:00:00,53.8755784995,31.1761256069,16.2066286181,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  15:00:00,51.0471550391,31.1761256069,13.3782051577,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  16:00:00,44.6910125095,31.1761256069,7.02206262817,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  13:00:00,14.8760782907,2.15129470593,6.23195931031,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  14:00:00,20.4489000199,3.58724098796,10.3688347574,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  15:00:00,6.78693758511,0.0754882309933,0.218625079655,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
